Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,3.0,7.5,6.82,0.0
2016,1,1,8,0,0.0,15.0,4.2,3.0,15.0,13.19,5.14
2016,1,1,8,15,0.0,27.5,4.25,3.0,27.5,24.23,16.25
2016,1,1,8,30,0.0,40.0,4.3,3.0,40.0,35.3,25.49
2016,1,1,8,45,0.0,53.0,4.4,3.5,53.0,46.65,35.76
2016,1,1,9,0,0.0,66.0,4.5,4.0,66.0,58.07,45.95
2016,1,1,9,15,0.0,79.0,4.5,4.0,79.0,69.6,56.17
2016,1,1,9,30,0.0,92.0,4.5,4.0,92.0,81.25,66.36
2016,1,1,9,45,4.0,120.5,4.55,4.5,122.0,108.18,89.57
2016,1,1,10,0,8.0,149.0,4.6,5.0,152.0,136.06,113.34
2016,1,1,10,15,8.5,159.0,4.5,5.0,163.0,146.31,121.94
2016,1,1,10,30,9.0,169.0,4.4,5.0,174.0,156.66,130.59
2016,1,1,10,45,10.5,179.0,4.35,5.0,185.0,167.69,139.8
2016,1,1,11,0,12.0,189.0,4.3,5.0,196.0,178.94,149.18
2016,1,1,11,15,37.0,217.5,4.25,5.0,238.5,231.6,194.0
2016,1,1,11,30,62.0,246.0,4.2,5.0,281.0,281.02,235.63
2016,1,1,11,45,48.5,243.0,4.2,5.0,270.5,272.14,227.71
2016,1,1,12,0,35.0,240.0,4.2,5.0,260.0,262.08,218.91
2016,1,1,12,15,82.0,260.0,4.15,5.0,308.5,323.56,271.31
2016,1,1,12,30,129.0,280.0,4.1,5.0,357.0,402.06,336.7
2016,1,1,12,45,80.0,259.5,4.05,5.5,307.0,329.87,275.63
2016,1,1,13,0,31.0,239.0,4.0,6.0,257.0,268.51,223.19
2016,1,1,13,15,80.0,253.5,3.95,6.0,299.5,330.89,276.72
2016,1,1,13,30,129.0,268.0,3.9,6.0,342.0,411.62,344.03
2016,1,1,13,45,68.0,226.0,3.85,6.0,265.5,294.98,246.94
2016,1,1,14,0,7.0,184.0,3.8,6.0,189.0,180.45,149.48
2016,1,1,14,15,3.5,102.0,3.7,6.0,104.5,94.56,76.59
2016,1,1,14,30,0.0,20.0,3.6,6.0,20.0,17.63,9.81
2016,1,1,14,45,0.0,42.0,3.5,6.0,42.0,37.07,26.89
2016,1,1,15,0,0.0,64.0,3.4,6.0,64.0,56.56,44.01
2016,1,1,15,15,0.0,58.5,3.2,5.5,58.5,51.67,39.9
2016,1,1,15,30,0.0,53.0,3.0,5.0,53.0,46.79,35.77
2016,1,1,15,45,0.0,46.5,2.8,5.0,46.5,41.02,30.75
2016,1,1,16,0,0.0,40.0,2.6,5.0,40.0,35.26,25.69
2016,1,1,16,15,0.0,33.0,2.35,4.5,33.0,29.06,20.22
2016,1,1,16,30,0.0,26.0,2.1,4.0,26.0,22.88,14.68
2016,1,1,16,45,0.0,19.5,1.85,4.0,19.5,17.14,9.44
2016,1,1,17,0,0.0,13.0,1.6,4.0,13.0,11.42,4.17
2016,1,1,17,15,0.0,7.5,1.55,4.0,7.5,6.58,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,7.28,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,14.08,5.79
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,25.57,17.37
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,37.0,26.85
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,49.16,37.84
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,61.48,48.82
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,73.5,59.37
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,85.63,69.86
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,96.1,78.63
2016,1,2,10,0,0.0,120.0,0.8,6.0,120.0,106.65,87.35
2016,1,2,10,15,2.0,140.5,0.8,6.0,141.5,126.4,103.96
2016,1,2,10,30,4.0,161.0,0.8,6.0,163.0,146.68,120.84
2016,1,2,10,45,2.0,153.0,0.8,6.0,154.0,138.64,113.76
2016,1,2,11,0,0.0,145.0,0.8,6.0,145.0,130.3,106.53
2016,1,2,11,15,0.0,139.5,0.8,6.0,139.5,125.33,102.2
2016,1,2,11,30,0.0,134.0,0.8,6.0,134.0,120.32,97.86
2016,1,2,11,45,0.0,147.0,0.8,6.5,147.0,132.68,107.99
2016,1,2,12,0,0.0,160.0,0.8,7.0,160.0,145.27,118.17
2016,1,2,12,15,2.0,172.5,0.85,7.0,174.0,159.2,129.75
2016,1,2,12,30,4.0,185.0,0.9,7.0,188.0,173.55,141.66
2016,1,2,12,45,50.0,229.5,0.95,7.5,259.5,271.09,222.61
2016,1,2,13,0,96.0,274.0,1.0,8.0,331.0,364.18,297.13
2016,1,2,13,15,56.5,243.5,0.95,8.0,277.0,298.56,243.45
2016,1,2,13,30,17.0,213.0,0.9,8.0,223.0,217.23,177.04
2016,1,2,13,45,14.0,202.5,0.9,8.5,210.5,204.9,167.16
2016,1,2,14,0,11.0,192.0,0.9,9.0,198.0,192.5,156.88
2016,1,2,14,15,15.5,191.0,0.8,8.5,199.5,197.16,161.4
2016,1,2,14,30,20.0,190.0,0.7,8.0,201.0,202.17,166.15
2016,1,2,14,45,20.0,179.5,0.6,8.0,189.5,192.7,158.53
2016,1,2,15,0,20.0,169.0,0.5,8.0,178.0,183.32,151.04
2016,1,2,15,15,17.0,155.0,0.4,7.5,162.0,167.35,138.16
2016,1,2,15,30,14.0,141.0,0.3,7.0,146.0,151.51,125.27
2016,1,2,15,45,10.0,125.0,0.25,7.0,128.5,132.6,109.4
2016,1,2,16,0,6.0,109.0,0.2,7.0,111.0,113.88,93.49
2016,1,2,16,15,3.0,91.5,0.2,6.5,92.5,94.2,76.71
2016,1,2,16,30,0.0,74.0,0.2,6.0,74.0,74.55,59.6
2016,1,2,16,45,0.0,55.5,0.2,6.0,55.5,55.49,42.67
2016,1,2,17,0,0.0,37.0,0.2,6.0,37.0,35.65,24.85
2016,1,2,17,15,0.0,22.0,0.25,5.5,22.0,19.67,9.05
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.37,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,159.0,14.5,2.65,4.5,28.0,13.19,0.0
2016,1,3,8,0,318.0,29.0,3.0,5.0,56.0,23.98,13.7
2016,1,3,8,15,422.5,39.0,3.0,5.5,99.5,31.42,22.48
2016,1,3,8,30,527.0,49.0,3.0,6.0,143.0,65.3,36.28
2016,1,3,8,45,305.5,78.5,3.05,6.5,137.0,100.3,68.49
2016,1,3,9,0,84.0,108.0,3.1,7.0,131.0,108.34,85.27
2016,1,3,9,15,93.5,126.5,3.1,7.5,156.0,133.9,107.33
2016,1,3,9,30,103.0,145.0,3.1,8.0,181.0,160.8,130.52
2016,1,3,9,45,89.5,161.5,3.15,9.0,195.0,176.24,144.07
2016,1,3,10,0,76.0,178.0,3.2,10.0,209.0,192.59,157.86
2016,1,3,10,15,67.5,191.0,3.15,10.5,220.5,206.57,169.43
2016,1,3,10,30,59.0,204.0,3.1,11.0,232.0,219.71,179.99
2016,1,3,10,45,71.5,220.0,3.05,11.5,256.0,246.62,201.78
2016,1,3,11,0,84.0,236.0,3.0,12.0,280.0,274.97,224.5
2016,1,3,11,15,81.0,245.0,2.95,12.0,289.0,287.56,234.48
2016,1,3,11,30,78.0,254.0,2.9,12.0,298.0,299.9,244.22
2016,1,3,11,45,239.0,247.0,2.9,12.5,386.5,434.94,354.42
2016,1,3,12,0,400.0,240.0,2.9,13.0,475.0,560.67,453.8
2016,1,3,12,15,657.5,165.0,2.9,13.0,555.5,718.02,577.3
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,855.68,677.97
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,880.41,693.21
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,901.85,707.12
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,915.67,717.05
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,925.88,724.67
2016,1,3,13,45,911.0,84.5,2.95,14.5,595.5,930.02,727.26
2016,1,3,14,0,908.0,82.0,3.0,15.0,578.0,930.46,727.47
2016,1,3,14,15,898.0,80.5,3.0,14.5,552.0,922.19,724.05
2016,1,3,14,30,888.0,79.0,3.0,14.0,526.0,919.33,724.67
2016,1,3,14,45,875.5,76.5,3.0,14.0,493.0,900.5,712.63
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,878.35,698.34
2016,1,3,15,15,842.0,71.0,2.75,13.5,421.0,845.04,675.35
2016,1,3,15,30,821.0,68.0,2.5,13.0,382.0,809.09,650.15
2016,1,3,15,45,795.0,63.5,2.3,13.0,338.0,764.72,617.41
2016,1,3,16,0,769.0,59.0,2.1,13.0,294.0,718.56,582.58
2016,1,3,16,15,721.5,54.5,1.9,12.0,246.5,654.33,534.87
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,590.22,485.05
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,506.52,417.03
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,425.89,346.79
2016,1,3,17,15,386.0,24.5,1.3,8.5,63.0,300.43,218.13
2016,1,3,17,30,241.0,14.0,1.3,8.0,22.0,152.21,0.0
2016,1,3,17,45,120.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.5,12.0,2.65,1.5,31.5,10.91,0.0
2016,1,4,8,0,459.0,24.0,3.0,2.0,63.0,21.34,11.69
2016,1,4,8,15,561.0,31.5,2.95,2.5,110.5,27.34,19.09
2016,1,4,8,30,663.0,39.0,2.9,3.0,158.0,63.75,31.99
2016,1,4,8,45,721.5,44.0,2.9,4.0,207.5,116.83,65.23
2016,1,4,9,0,780.0,49.0,2.9,5.0,257.0,176.59,113.48
2016,1,4,9,15,816.5,52.5,2.9,5.5,304.5,236.34,167.57
2016,1,4,9,30,853.0,56.0,2.9,6.0,352.0,300.4,226.92
2016,1,4,9,45,877.5,58.5,2.95,7.0,395.0,361.1,283.08
2016,1,4,10,0,902.0,61.0,3.0,8.0,438.0,423.1,338.9
2016,1,4,10,15,919.0,63.0,2.95,8.5,475.0,482.22,391.17
2016,1,4,10,30,936.0,65.0,2.9,9.0,512.0,541.23,441.52
2016,1,4,10,45,946.5,66.5,2.9,9.5,542.5,595.74,486.78
2016,1,4,11,0,957.0,68.0,2.9,10.0,573.0,648.92,529.51
2016,1,4,11,15,964.5,69.5,2.85,10.0,596.0,698.6,569.05
2016,1,4,11,30,972.0,71.0,2.8,10.0,619.0,746.19,605.68
2016,1,4,11,45,973.0,73.0,2.75,10.5,633.0,787.36,633.85
2016,1,4,12,0,974.0,75.0,2.7,11.0,647.0,825.56,659.51
2016,1,4,12,15,975.5,75.0,2.65,11.0,653.0,858.72,682.49
2016,1,4,12,30,977.0,75.0,2.6,11.0,659.0,888.59,703.05
2016,1,4,12,45,974.5,75.5,2.6,11.5,656.5,912.29,718.32
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,932.31,731.07
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,946.51,741.2
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,956.87,748.87
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,959.36,751.25
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,957.98,751.17
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,949.26,746.16
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,936.83,738.74
2016,1,4,14,45,910.5,70.0,2.6,12.0,505.0,915.25,724.93
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,890.45,708.88
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.5,865.76,692.82
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,829.59,668.11
2016,1,4,15,45,818.5,60.5,2.15,11.0,345.0,781.39,632.9
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,731.6,595.72
2016,1,4,16,15,740.0,52.5,1.8,10.0,251.5,667.31,547.91
2016,1,4,16,30,693.0,48.0,1.6,9.0,203.0,603.18,497.98
2016,1,4,16,45,615.5,41.5,1.45,8.0,154.5,515.79,427.23
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,431.75,354.53
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,307.27,228.94
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,157.29,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,14.5,2.95,1.5,24.5,13.19,0.0
2016,1,5,8,0,231.0,29.0,3.1,2.0,49.0,23.89,13.71
2016,1,5,8,15,309.0,43.5,3.1,2.5,88.0,33.7,24.82
2016,1,5,8,30,387.0,58.0,3.1,3.0,127.0,63.43,39.67
2016,1,5,8,45,436.0,69.5,3.1,3.5,168.5,105.0,67.74
2016,1,5,9,0,485.0,81.0,3.1,4.0,210.0,154.62,108.23
2016,1,5,9,15,535.0,85.0,3.0,4.0,250.5,201.19,149.35
2016,1,5,9,30,585.0,89.0,2.9,4.0,291.0,253.15,196.65
2016,1,5,9,45,683.0,86.0,2.85,4.5,350.0,319.64,255.11
2016,1,5,10,0,781.0,83.0,2.8,5.0,409.0,396.55,322.04
2016,1,5,10,15,641.5,121.5,2.75,5.0,405.0,415.88,343.27
2016,1,5,10,30,502.0,160.0,2.7,5.0,401.0,416.14,346.53
2016,1,5,10,45,676.0,126.0,2.65,5.5,471.0,510.68,424.93
2016,1,5,11,0,850.0,92.0,2.6,6.0,541.0,612.92,507.56
2016,1,5,11,15,660.0,151.5,2.6,6.5,508.5,594.42,490.98
2016,1,5,11,30,470.0,211.0,2.6,7.0,476.0,551.59,454.9
2016,1,5,11,45,687.0,148.5,2.6,8.0,547.5,670.59,549.82
2016,1,5,12,0,904.0,86.0,2.6,9.0,619.0,784.92,634.69
2016,1,5,12,15,618.5,174.5,2.6,9.5,541.0,696.57,564.44
2016,1,5,12,30,333.0,263.0,2.6,10.0,463.0,561.82,455.9
2016,1,5,12,45,292.5,269.5,2.6,10.5,444.5,547.19,444.05
2016,1,5,13,0,252.0,276.0,2.6,11.0,426.0,514.67,417.8
2016,1,5,13,15,251.5,271.0,2.6,11.0,419.0,516.21,419.65
2016,1,5,13,30,251.0,266.0,2.6,11.0,412.0,516.79,420.6
2016,1,5,13,45,280.5,252.5,2.6,11.5,411.0,549.95,446.6
2016,1,5,14,0,310.0,239.0,2.6,12.0,410.0,565.76,459.31
2016,1,5,14,15,486.5,182.5,2.55,12.0,436.0,679.31,550.71
2016,1,5,14,30,663.0,126.0,2.5,12.0,462.0,780.92,627.91
2016,1,5,14,45,457.0,160.0,2.5,12.0,384.5,626.82,511.11
2016,1,5,15,0,251.0,194.0,2.5,12.0,307.0,467.51,384.69
2016,1,5,15,15,236.0,181.0,2.35,11.5,280.0,438.33,363.41
2016,1,5,15,30,221.0,168.0,2.2,11.0,253.0,392.71,328.11
2016,1,5,15,45,204.0,150.0,2.05,11.0,221.5,354.99,297.84
2016,1,5,16,0,187.0,132.0,1.9,11.0,190.0,317.34,267.01
2016,1,5,16,15,169.5,112.0,1.8,10.5,158.5,276.5,233.38
2016,1,5,16,30,152.0,92.0,1.7,10.0,127.0,235.94,198.98
2016,1,5,16,45,118.5,72.0,1.65,9.5,95.0,184.42,153.98
2016,1,5,17,0,85.0,52.0,1.6,9.0,63.0,134.32,109.13
2016,1,5,17,15,42.5,32.5,1.75,8.5,38.0,80.37,57.29
2016,1,5,17,30,0.0,13.0,1.9,8.0,13.0,11.82,0.0
2016,1,5,17,45,0.0,6.5,2.05,8.0,6.5,5.91,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.0,16.5,2.35,5.5,24.0,15.01,0.0
2016,1,6,8,0,172.0,33.0,2.5,6.0,48.0,25.86,14.98
2016,1,6,8,15,270.5,48.5,2.55,6.0,88.5,37.52,27.85
2016,1,6,8,30,369.0,64.0,2.6,6.0,129.0,66.74,42.83
2016,1,6,8,45,426.0,76.0,2.65,6.5,172.5,108.6,70.59
2016,1,6,9,0,483.0,88.0,2.7,7.0,216.0,157.2,109.24
2016,1,6,9,15,529.0,96.0,2.65,7.0,259.5,206.4,152.15
2016,1,6,9,30,575.0,104.0,2.6,7.0,303.0,263.3,202.98
2016,1,6,9,45,287.5,85.0,2.6,7.5,184.5,181.44,144.95
2016,1,6,10,0,0.0,66.0,2.6,8.0,66.0,58.33,45.17
2016,1,6,10,15,0.0,60.5,2.6,8.0,60.5,53.46,40.94
2016,1,6,10,30,0.0,55.0,2.6,8.0,55.0,48.59,36.63
2016,1,6,10,45,0.0,58.5,2.65,8.5,58.5,51.7,39.16
2016,1,6,11,0,0.0,62.0,2.7,9.0,62.0,54.82,41.68
2016,1,6,11,15,0.0,87.0,2.7,9.0,87.0,77.06,60.61
2016,1,6,11,30,0.0,112.0,2.7,9.0,112.0,99.87,79.86
2016,1,6,11,45,0.0,103.5,2.7,9.5,103.5,92.08,73.02
2016,1,6,12,0,0.0,95.0,2.7,10.0,95.0,84.29,66.26
2016,1,6,12,15,49.0,188.0,2.65,10.0,217.5,220.15,181.0
2016,1,6,12,30,98.0,281.0,2.6,10.0,340.0,363.28,297.33
2016,1,6,12,45,67.0,264.0,2.55,10.5,304.5,323.02,263.26
2016,1,6,13,0,36.0,247.0,2.5,11.0,269.0,280.91,228.24
2016,1,6,13,15,18.0,164.5,2.45,11.0,175.5,166.99,135.28
2016,1,6,13,30,0.0,82.0,2.4,11.0,82.0,72.63,56.13
2016,1,6,13,45,0.0,59.5,2.35,11.0,59.5,52.62,39.33
2016,1,6,14,0,0.0,37.0,2.3,11.0,37.0,32.67,22.38
2016,1,6,14,15,0.0,52.0,2.3,11.0,52.0,45.95,33.79
2016,1,6,14,30,0.0,67.0,2.3,11.0,67.0,59.25,45.2
2016,1,6,14,45,0.0,78.0,2.3,11.0,78.0,69.02,53.62
2016,1,6,15,0,0.0,89.0,2.3,11.0,89.0,79.47,62.64
2016,1,6,15,15,0.0,81.0,2.1,11.0,81.0,71.97,56.37
2016,1,6,15,30,0.0,73.0,1.9,11.0,73.0,64.56,50.15
2016,1,6,15,45,0.0,64.0,1.75,11.0,64.0,56.55,43.38
2016,1,6,16,0,0.0,55.0,1.6,11.0,55.0,48.56,36.55
2016,1,6,16,15,0.0,45.5,1.35,10.5,45.5,40.14,29.32
2016,1,6,16,30,0.0,36.0,1.1,10.0,36.0,31.72,21.99
2016,1,6,16,45,0.0,27.0,0.85,10.0,27.0,23.77,14.92
2016,1,6,17,0,0.0,18.0,0.6,10.0,18.0,15.82,7.82
2016,1,6,17,15,0.0,10.5,0.55,9.5,10.5,9.22,1.61
2016,1,6,17,30,0.0,3.0,0.5,9.0,3.0,2.63,0.0
2016,1,6,17,45,0.0,1.5,0.5,9.0,1.5,1.36,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,175.0,13.5,2.2,7.5,28.0,12.28,0.0
2016,1,7,8,0,350.0,27.0,2.3,8.0,56.0,22.2,11.92
2016,1,7,8,15,456.5,36.0,2.35,8.0,101.0,28.83,19.94
2016,1,7,8,30,563.0,45.0,2.4,8.0,146.0,59.2,31.45
2016,1,7,8,45,627.0,51.0,2.5,8.5,193.5,107.93,60.94
2016,1,7,9,0,691.0,57.0,2.6,9.0,241.0,166.08,106.65
2016,1,7,9,15,730.5,61.0,2.6,9.5,287.0,221.84,155.78
2016,1,7,9,30,770.0,65.0,2.6,10.0,333.0,281.5,209.85
2016,1,7,9,45,803.0,66.5,2.65,11.0,375.5,340.11,262.76
2016,1,7,10,0,836.0,68.0,2.7,12.0,418.0,401.14,316.5
2016,1,7,10,15,854.5,70.0,2.65,13.0,455.0,458.31,365.53
2016,1,7,10,30,873.0,72.0,2.6,14.0,492.0,514.44,411.9
2016,1,7,10,45,890.5,72.5,2.6,15.0,522.5,569.0,455.47
2016,1,7,11,0,908.0,73.0,2.6,16.0,553.0,623.03,497.04
2016,1,7,11,15,917.0,74.0,2.7,16.5,576.5,671.34,534.37
2016,1,7,11,30,926.0,75.0,2.8,17.0,600.0,717.83,569.44
2016,1,7,11,45,933.0,75.0,2.95,18.0,615.5,759.71,597.7
2016,1,7,12,0,940.0,75.0,3.1,19.0,631.0,799.13,623.81
2016,1,7,12,15,943.5,75.0,3.1,19.5,638.0,833.14,646.2
2016,1,7,12,30,947.0,75.0,3.1,20.0,645.0,864.11,666.32
2016,1,7,12,45,950.0,73.5,3.15,20.5,644.5,889.67,682.94
2016,1,7,13,0,953.0,72.0,3.2,21.0,644.0,911.82,697.27
2016,1,7,13,15,950.5,71.5,3.2,21.0,634.0,926.86,707.8
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,938.17,715.96
2016,1,7,13,45,943.5,70.0,3.2,21.0,606.5,943.28,720.07
2016,1,7,14,0,939.0,69.0,3.2,21.0,589.0,944.61,721.81
2016,1,7,14,15,929.5,67.5,3.1,20.5,563.0,936.99,718.23
2016,1,7,14,30,920.0,66.0,3.0,20.0,537.0,925.67,712.29
2016,1,7,14,45,906.5,64.5,2.95,20.0,504.0,907.21,700.52
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,885.43,686.51
2016,1,7,15,15,873.0,61.0,2.5,19.5,432.0,854.2,664.45
2016,1,7,15,30,853.0,59.0,2.1,19.0,393.0,820.34,640.13
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.5,783.42,613.43
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,736.33,578.57
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.5,674.49,535.77
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,612.73,490.77
2016,1,7,16,45,633.0,39.5,1.3,15.0,160.5,529.33,426.72
2016,1,7,17,0,560.0,34.0,1.3,14.0,112.0,449.07,360.76
2016,1,7,17,15,424.0,25.0,1.35,13.5,70.0,329.78,249.2
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,205.42,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,85.57,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.0,14.5,2.3,7.5,27.5,13.19,0.0
2016,1,8,8,0,310.0,29.0,2.4,8.0,55.0,24.04,13.36
2016,1,8,8,15,418.0,39.5,2.3,8.5,99.0,31.91,22.61
2016,1,8,8,30,526.0,50.0,2.2,9.0,143.0,61.24,34.4
2016,1,8,8,45,586.0,57.5,2.15,9.5,190.0,108.66,63.19
2016,1,8,9,0,646.0,65.0,2.1,10.0,237.0,163.14,105.63
2016,1,8,9,15,519.0,93.0,2.35,10.5,247.5,202.36,146.91
2016,1,8,9,30,392.0,121.0,2.6,11.0,258.0,223.31,172.24
2016,1,8,9,45,395.0,137.5,2.85,12.0,290.0,265.28,209.49
2016,1,8,10,0,398.0,154.0,3.1,13.0,322.0,307.34,245.9
2016,1,8,10,15,364.0,176.0,3.25,13.5,339.5,332.78,268.61
2016,1,8,10,30,330.0,198.0,3.4,14.0,357.0,359.04,290.86
2016,1,8,10,45,256.5,221.5,3.55,15.0,349.5,361.64,292.54
2016,1,8,11,0,183.0,245.0,3.7,16.0,342.0,349.2,281.46
2016,1,8,11,15,181.0,256.5,3.7,16.5,355.5,370.56,298.0
2016,1,8,11,30,179.0,268.0,3.7,17.0,369.0,391.56,313.88
2016,1,8,11,45,117.5,264.5,3.7,17.5,331.5,353.68,282.49
2016,1,8,12,0,56.0,261.0,3.7,18.0,294.0,299.06,237.73
2016,1,8,12,15,28.0,182.0,3.6,18.0,198.5,197.28,156.44
2016,1,8,12,30,0.0,103.0,3.5,18.0,103.0,91.69,70.11
2016,1,8,12,45,0.0,102.0,3.45,18.5,102.0,90.79,69.33
2016,1,8,13,0,0.0,101.0,3.4,19.0,101.0,89.89,68.47
2016,1,8,13,15,98.0,189.0,3.25,19.0,246.5,287.43,230.6
2016,1,8,13,30,196.0,277.0,3.1,19.0,392.0,480.45,381.35
2016,1,8,13,45,549.5,181.0,3.0,19.0,489.5,726.0,572.63
2016,1,8,14,0,903.0,85.0,2.9,19.0,587.0,932.85,718.79
2016,1,8,14,15,893.0,83.5,2.7,19.0,561.5,925.1,710.92
2016,1,8,14,30,883.0,82.0,2.5,19.0,536.0,922.84,708.88
2016,1,8,14,45,866.0,80.5,2.3,19.0,502.5,901.74,693.82
2016,1,8,15,0,849.0,79.0,2.1,19.0,469.0,877.39,676.67
2016,1,8,15,15,827.5,76.0,1.75,18.5,430.0,844.16,652.95
2016,1,8,15,30,806.0,73.0,1.4,18.0,391.0,808.29,626.92
2016,1,8,15,45,781.5,68.0,1.1,18.0,347.5,765.05,594.5
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,719.93,559.99
2016,1,8,16,15,709.5,58.0,0.75,17.0,256.0,655.29,515.68
2016,1,8,16,30,662.0,53.0,0.7,16.0,208.0,590.78,469.32
2016,1,8,16,45,592.0,45.5,0.7,15.5,160.5,515.19,411.39
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,436.77,347.02
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,245.09,184.79
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,41.67,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,12.73,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,23.13,12.8
2016,1,9,8,15,449.5,38.0,6.55,5.0,101.5,30.61,21.75
2016,1,9,8,30,558.0,48.0,6.7,5.0,147.0,59.72,33.26
2016,1,9,8,45,628.5,53.5,6.85,5.5,196.5,108.25,62.23
2016,1,9,9,0,699.0,59.0,7.0,6.0,246.0,167.12,108.78
2016,1,9,9,15,740.0,63.5,7.0,6.0,293.0,224.19,160.32
2016,1,9,9,30,781.0,68.0,7.0,6.0,340.0,285.38,217.71
2016,1,9,9,45,812.0,70.5,7.05,6.5,383.5,345.07,274.14
2016,1,9,10,0,843.0,73.0,7.1,7.0,427.0,407.0,331.74
2016,1,9,10,15,862.0,75.5,7.1,7.0,464.5,465.53,386.07
2016,1,9,10,30,881.0,78.0,7.1,7.0,502.0,524.35,439.36
2016,1,9,10,45,656.0,141.0,7.1,7.5,468.0,511.82,430.6
2016,1,9,11,0,431.0,204.0,7.1,8.0,434.0,470.8,395.89
2016,1,9,11,15,291.5,236.0,7.05,8.0,394.5,428.71,360.3
2016,1,9,11,30,152.0,268.0,7.0,8.0,355.0,372.95,312.01
2016,1,9,11,45,136.5,274.5,6.95,8.5,354.0,377.59,315.04
2016,1,9,12,0,121.0,281.0,6.9,9.0,353.0,380.85,316.71
2016,1,9,12,15,529.0,184.0,6.85,9.0,504.5,630.14,529.16
2016,1,9,12,30,937.0,87.0,6.8,9.0,656.0,870.03,720.58
2016,1,9,12,45,491.0,172.5,6.75,9.5,470.5,620.84,519.76
2016,1,9,13,0,45.0,258.0,6.7,10.0,285.0,300.43,247.4
2016,1,9,13,15,202.0,254.5,6.65,10.0,374.0,453.02,378.0
2016,1,9,13,30,359.0,251.0,6.6,10.0,463.0,611.41,509.22
2016,1,9,13,45,230.5,254.0,6.55,10.0,388.5,489.54,408.37
2016,1,9,14,0,102.0,257.0,6.5,10.0,314.0,365.05,303.71
2016,1,9,14,15,119.5,247.0,6.45,9.5,311.0,389.69,325.75
2016,1,9,14,30,137.0,237.0,6.4,9.0,308.0,397.17,333.68
2016,1,9,14,45,80.5,208.0,6.4,9.0,249.0,296.09,248.89
2016,1,9,15,0,24.0,179.0,6.4,9.0,190.0,196.98,164.11
2016,1,9,15,15,62.0,174.5,6.25,8.5,200.0,244.05,206.28
2016,1,9,15,30,100.0,170.0,6.1,8.0,210.0,275.39,234.94
2016,1,9,15,45,93.0,152.0,6.0,8.0,186.0,249.14,212.83
2016,1,9,16,0,86.0,134.0,5.9,8.0,162.0,222.96,190.53
2016,1,9,16,15,79.0,114.0,5.55,7.0,137.0,193.85,165.91
2016,1,9,16,30,72.0,94.0,5.2,6.0,112.0,164.71,140.6
2016,1,9,16,45,59.5,73.5,4.9,5.5,86.0,130.65,109.99
2016,1,9,17,0,47.0,53.0,4.6,5.0,60.0,96.44,78.73
2016,1,9,17,15,23.5,34.5,4.35,4.5,38.0,58.27,42.65
2016,1,9,17,30,0.0,16.0,4.1,4.0,16.0,14.3,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.0,8.0,7.28,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.0,14.0,2.7,-0.5,29.5,12.73,0.0
2016,1,10,8,0,370.0,28.0,3.0,0.0,59.0,23.17,13.21
2016,1,10,8,15,477.0,38.0,3.1,0.5,105.5,30.66,22.27
2016,1,10,8,30,584.0,48.0,3.2,1.0,152.0,59.71,33.64
2016,1,10,8,45,648.5,54.0,3.3,1.5,201.5,109.63,63.58
2016,1,10,9,0,713.0,60.0,3.4,2.0,251.0,169.25,111.16
2016,1,10,9,15,753.5,65.0,3.35,2.5,299.0,227.53,163.62
2016,1,10,9,30,794.0,70.0,3.3,3.0,347.0,289.89,221.49
2016,1,10,9,45,822.0,73.0,3.25,3.5,390.5,349.9,277.74
2016,1,10,10,0,850.0,76.0,3.2,4.0,434.0,411.82,334.5
2016,1,10,10,15,869.0,78.5,3.05,4.5,472.0,470.85,387.22
2016,1,10,10,30,888.0,81.0,2.9,5.0,510.0,530.18,438.27
2016,1,10,10,45,901.5,83.0,2.8,5.5,541.5,585.97,484.82
2016,1,10,11,0,915.0,85.0,2.7,6.0,573.0,638.16,526.97
2016,1,10,11,15,924.0,86.0,2.55,6.0,596.5,687.31,566.04
2016,1,10,11,30,933.0,87.0,2.4,6.0,620.0,734.61,602.48
2016,1,10,11,45,935.5,89.0,2.3,6.5,635.0,776.26,631.41
2016,1,10,12,0,938.0,91.0,2.2,7.0,650.0,815.17,657.28
2016,1,10,12,15,940.0,91.0,2.1,7.0,657.0,848.56,679.95
2016,1,10,12,30,942.0,91.0,2.0,7.0,664.0,878.81,700.17
2016,1,10,12,45,941.0,91.0,1.9,7.5,662.5,903.28,714.84
2016,1,10,13,0,940.0,91.0,1.8,8.0,661.0,924.24,726.96
2016,1,10,13,15,936.0,90.5,1.7,8.0,650.5,938.39,735.6
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,948.8,741.76
2016,1,10,13,45,923.0,89.5,1.55,8.0,621.0,950.96,743.07
2016,1,10,14,0,914.0,89.0,1.5,8.0,602.0,949.33,742.04
2016,1,10,14,15,903.0,87.5,1.5,8.0,575.5,950.02,743.61
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,938.02,736.5
2016,1,10,14,45,878.0,83.0,1.5,8.0,515.5,917.84,723.95
2016,1,10,15,0,864.0,80.0,1.5,8.0,482.0,894.28,709.12
2016,1,10,15,15,842.5,77.5,1.45,7.5,442.5,861.58,688.26
2016,1,10,15,30,821.0,75.0,1.4,7.0,403.0,826.15,665.2
2016,1,10,15,45,788.5,71.0,1.4,7.0,358.0,777.18,631.15
2016,1,10,16,0,756.0,67.0,1.4,7.0,313.0,726.59,595.03
2016,1,10,16,15,709.5,62.0,1.25,6.5,264.5,662.56,546.86
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,605.67,502.3
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,519.33,432.65
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,436.66,361.81
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,248.85,198.25
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,49.92,1.49
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,66.0,15.0,1.1,0.5,20.5,13.64,0.0
2016,1,11,8,0,132.0,30.0,1.2,1.0,41.0,23.41,13.41
2016,1,11,8,15,179.0,48.5,1.25,1.5,74.0,38.38,29.21
2016,1,11,8,30,226.0,67.0,1.3,2.0,107.0,61.53,43.62
2016,1,11,8,45,254.0,85.0,1.4,3.0,142.5,95.84,68.17
2016,1,11,9,0,282.0,103.0,1.5,4.0,178.0,133.78,99.08
2016,1,11,9,15,309.5,116.0,1.5,4.5,213.0,170.82,131.13
2016,1,11,9,30,337.0,129.0,1.5,5.0,248.0,210.92,166.54
2016,1,11,9,45,484.0,117.0,1.55,6.0,310.0,274.3,218.48
2016,1,11,10,0,631.0,105.0,1.6,7.0,372.0,353.51,284.14
2016,1,11,10,15,736.0,96.5,1.55,7.0,434.0,428.79,347.55
2016,1,11,10,30,841.0,88.0,1.5,7.0,496.0,513.42,417.24
2016,1,11,10,45,622.0,149.5,1.5,7.5,461.5,500.39,407.97
2016,1,11,11,0,403.0,211.0,1.5,8.0,427.0,452.3,369.72
2016,1,11,11,15,643.0,154.0,1.45,8.5,515.5,583.32,474.04
2016,1,11,11,30,883.0,97.0,1.4,9.0,604.0,715.41,574.4
2016,1,11,11,45,608.5,179.5,1.4,9.5,533.0,643.58,515.61
2016,1,11,12,0,334.0,262.0,1.4,10.0,462.0,532.24,427.29
2016,1,11,12,15,292.5,273.0,1.4,10.0,450.0,526.21,422.98
2016,1,11,12,30,251.0,284.0,1.4,10.0,438.0,503.32,405.03
2016,1,11,12,45,231.0,286.0,1.45,10.5,427.0,498.49,400.81
2016,1,11,13,0,211.0,288.0,1.5,11.0,416.0,492.04,395.18
2016,1,11,13,15,132.5,273.5,1.5,11.0,353.5,413.6,333.29
2016,1,11,13,30,54.0,259.0,1.5,11.0,291.0,315.74,255.06
2016,1,11,13,45,119.0,261.0,1.5,11.0,329.0,396.99,321.95
2016,1,11,14,0,184.0,263.0,1.5,11.0,367.0,463.17,375.13
2016,1,11,14,15,254.0,242.0,1.45,11.0,378.5,522.95,422.82
2016,1,11,14,30,324.0,221.0,1.4,11.0,390.0,564.19,456.2
2016,1,11,14,45,575.5,153.5,1.4,11.0,431.0,728.56,584.58
