Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,177.0,19.0,1.45,11.0,38.5,15.36,1.17
2016,2,1,8,0,354.0,38.0,1.6,12.0,77.0,31.35,21.24
2016,2,1,8,15,454.0,48.0,1.75,12.5,125.5,38.35,28.34
2016,2,1,8,30,554.0,58.0,1.9,13.0,174.0,54.05,34.6
2016,2,1,8,45,277.0,65.5,2.1,13.5,123.5,75.15,48.02
2016,2,1,9,0,0.0,73.0,2.3,14.0,73.0,64.07,49.29
2016,2,1,9,15,0.0,91.5,2.6,14.5,91.5,80.19,62.82
2016,2,1,9,30,0.0,110.0,2.9,15.0,110.0,96.52,76.28
2016,2,1,9,45,3.5,136.0,3.25,16.0,137.5,120.69,95.81
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,145.66,115.71
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,168.08,133.51
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,191.54,152.06
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,401.93,321.96
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,634.87,503.79
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,685.52,543.86
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,734.42,582.77
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,777.96,614.37
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,818.75,643.47
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,854.75,669.84
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,887.69,694.06
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,914.42,712.97
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,937.66,729.46
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,954.37,742.35
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,967.34,752.77
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,972.47,757.74
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,983.35,767.09
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,977.35,763.72
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,967.53,757.84
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,947.73,744.87
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,924.49,729.5
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,892.72,708.01
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,858.06,684.3
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,813.46,651.65
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,762.44,613.86
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,702.6,568.99
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,642.52,522.93
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,561.61,459.42
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,483.17,395.86
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,384.65,313.39
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,292.56,232.28
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,148.07,85.48
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,13.12,1.07
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,26.82,17.66
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,35.39,26.0
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,51.4,31.46
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,105.26,56.67
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,165.89,100.81
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,227.12,153.39
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,291.99,211.95
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,355.95,270.75
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,422.01,330.51
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,484.52,386.38
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,547.14,440.8
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,605.44,489.4
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,662.49,535.45
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,715.5,578.15
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,766.55,618.2
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,812.44,650.55
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,855.5,680.46
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,892.95,706.83
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,927.12,730.67
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,955.84,749.35
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,980.85,765.35
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,998.66,777.41
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,1012.49,786.78
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,1018.91,791.47
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,1021.26,793.53
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,1017.21,790.47
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,1009.19,784.83
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,992.77,773.88
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,972.66,760.51
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,943.35,740.02
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,919.98,724.79
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,877.96,694.9
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,833.57,663.08
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,775.91,622.42
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,717.29,579.79
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,640.29,521.73
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,564.71,462.21
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,471.43,387.19
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,377.98,305.39
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,228.01,146.01
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,63.61,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,12.65,1.68
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,28.26,19.48
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,34.39,25.83
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,50.59,31.53
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,104.49,56.91
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,165.64,102.67
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,227.97,158.01
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,295.51,220.76
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,359.59,281.29
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,425.08,342.0
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,487.67,398.79
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,550.14,453.64
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,608.69,503.67
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,665.96,551.09
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,719.75,594.17
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,771.45,633.83
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,816.98,666.38
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,859.49,696.34
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,897.57,723.47
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,932.3,747.95
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,960.5,766.85
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,984.9,783.0
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,1003.35,796.02
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,1017.77,806.31
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,1024.88,811.53
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,1027.85,814.03
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,1024.72,812.37
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,1017.56,808.07
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,1000.81,797.52
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,980.36,784.46
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,952.83,766.93
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,922.1,747.01
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,889.48,724.14
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,845.35,692.37
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,788.88,651.13
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,731.33,608.53
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,658.07,550.86
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,585.84,491.69
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,487.91,410.67
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,395.19,327.5
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,262.57,180.63
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,102.12,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,13.7,3.0
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,28.21,19.58
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,33.89,25.47
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,49.81,30.78
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,105.07,56.89
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,166.57,102.48
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,229.47,157.16
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,295.77,217.26
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,361.79,277.08
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,427.25,334.99
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,490.04,389.66
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,552.78,442.43
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,612.19,490.9
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,670.48,536.94
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,724.25,578.66
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,775.97,617.23
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,820.86,647.64
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,862.36,675.38
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,900.73,701.0
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,935.8,724.14
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,965.62,742.79
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,991.81,758.96
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,1010.84,770.49
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,1025.87,779.4
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,1034.25,784.72
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,1038.49,787.52
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,1034.96,785.39
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,1027.36,780.83
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,1007.13,768.04
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,983.34,753.12
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,963.36,740.69
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,930.57,719.4
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,888.62,691.26
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,844.21,661.15
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,787.04,622.55
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,728.8,582.07
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,654.68,528.77
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,581.58,473.58
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,490.72,402.98
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,399.08,324.63
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,261.14,184.08
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,100.53,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,14.7,4.2
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,30.13,21.23
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,35.93,27.22
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,51.25,32.65
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,104.35,58.83
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,166.52,105.54
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,226.16,157.11
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,289.65,214.47
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,351.42,271.15
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,414.62,328.18
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,443.92,358.05
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,459.59,374.31
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,490.25,399.92
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,517.8,421.56
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,548.35,444.91
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,575.72,465.05
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,623.99,502.27
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,673.98,540.1
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,693.9,554.48
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,710.95,566.77
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,729.69,580.76
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,746.32,593.13
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,776.44,616.54
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,804.93,638.62
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,915.95,720.81
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,1000.79,780.84
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,996.24,777.61
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,997.77,779.59
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,975.18,764.71
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,949.08,747.61
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,918.92,728.34
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,885.71,706.77
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,841.55,676.02
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,801.79,648.19
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,743.08,605.86
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,683.8,561.91
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,607.16,502.23
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,532.33,441.81
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,434.66,362.08
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,342.92,282.31
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,218.45,158.47
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,66.91,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,9.1,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,18.81,7.53
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,29.15,20.3
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,34.6,25.88
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,53.43,34.14
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,106.71,59.61
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,166.91,104.41
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,228.52,158.53
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,293.79,218.75
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,357.73,278.67
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,423.76,339.62
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,486.56,396.55
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,548.65,451.23
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,608.38,502.4
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,667.32,551.43
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,720.94,595.88
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,772.59,637.3
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,819.07,672.36
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,862.77,705.06
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,901.32,733.29
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,936.57,758.86
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,965.92,778.68
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,991.56,795.69
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,1010.76,809.2
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,1025.94,819.85
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,1033.88,825.33
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,1037.67,827.96
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,1034.61,825.79
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,1027.48,820.87
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,1008.46,807.45
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,985.83,791.59
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,957.91,772.73
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,935.97,758.3
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,895.63,728.95
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,852.71,697.53
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,796.86,655.68
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,739.82,613.11
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,668.77,557.32
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,598.47,499.95
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,503.6,422.15
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,413.39,342.56
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,293.63,219.87
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,135.2,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,10.91,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,21.48,10.21
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,32.62,23.69
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,39.17,30.28
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,55.13,36.16
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,106.94,61.05
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,169.8,107.73
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,230.35,160.47
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,294.62,219.02
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,357.77,276.72
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,423.1,335.2
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,485.43,390.44
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,547.23,443.65
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,605.62,491.89
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,663.06,537.88
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,715.53,579.4
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,766.03,618.25
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,811.46,649.36
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,854.03,677.99
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,891.43,704.66
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,925.57,728.93
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,955.54,748.74
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,981.98,766.02
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,999.84,777.99
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,1013.74,787.3
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,1021.79,791.53
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,1025.78,793.11
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,1022.28,790.32
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,1014.79,784.98
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,998.53,772.18
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,978.59,757.37
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,950.18,738.67
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,927.81,724.18
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,886.77,696.2
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,843.26,666.15
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,787.3,628.3
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,730.22,588.49
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,656.72,534.92
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,584.27,479.68
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,496.42,409.96
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,408.03,333.71
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,278.63,209.27
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,119.38,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.91,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,23.02,11.81
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,34.71,25.39
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,47.32,37.44
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,65.02,47.85
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,104.29,72.33
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,146.35,105.28
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,195.05,142.78
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,260.44,197.23
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,305.24,240.52
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,345.5,278.21
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,397.73,323.82
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,453.5,371.71
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,556.48,456.97
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,668.87,548.68
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,723.36,592.1
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,775.81,632.14
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,821.82,665.38
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,864.69,696.0
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,903.83,724.56
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,939.67,750.62
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,969.37,772.45
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,995.37,791.7
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,1014.59,805.52
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,1029.75,816.56
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,1039.03,822.27
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,1044.13,825.18
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,1041.5,823.98
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,1034.74,820.04
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,1021.57,812.0
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,1004.44,801.25
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,977.62,784.08
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,947.41,764.4
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,909.12,737.44
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,868.14,708.23
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,815.16,669.82
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,760.96,629.49
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,700.17,581.49
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,632.19,526.92
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,541.55,452.91
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,455.37,377.44
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,328.02,253.31
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,178.37,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,16.37,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,20.79,10.57
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,28.74,20.04
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,33.02,24.4
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,48.16,28.44
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,103.72,54.48
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,165.12,99.88
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,230.07,156.05
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,295.08,214.77
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,358.49,272.57
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,422.99,330.17
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,485.36,384.89
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,547.6,437.78
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,605.58,485.73
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,662.21,531.17
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,715.39,572.52
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,766.5,610.25
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,810.66,640.89
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,851.32,668.72
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,889.34,695.49
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,924.11,719.86
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,952.93,738.55
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,978.11,754.68
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,996.44,767.17
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,1010.8,777.04
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,1019.02,782.83
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,1023.17,786.01
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,1019.55,783.56
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,1011.92,778.57
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,995.29,768.0
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,975.0,755.07
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,947.49,736.98
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,916.81,716.63
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,886.61,695.45
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,844.63,665.62
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,790.72,628.52
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,735.62,589.47
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,666.7,538.57
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,598.5,486.01
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,507.41,415.33
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,420.78,342.63
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,305.38,234.0
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,177.29,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,11.82,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,19.44,9.86
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,30.5,21.59
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,36.05,27.13
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,52.2,32.17
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,106.51,57.92
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,166.92,102.49
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,228.22,155.23
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,292.85,213.2
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,357.94,271.92
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,422.23,328.79
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,484.06,382.26
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,545.9,433.85
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,604.13,480.98
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,661.15,525.59
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,714.05,565.54
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,764.95,602.11
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,811.19,631.79
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,854.66,658.94
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,892.87,684.89
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,927.81,708.5
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,956.26,726.26
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,980.98,741.49
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,999.35,753.52
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,1013.75,763.04
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,1021.29,767.1
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,1024.76,768.67
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,1022.15,767.87
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,1015.53,764.64
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,999.28,753.68
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,979.34,740.46
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,951.68,722.9
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,920.81,703.11
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,887.64,680.7
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,842.88,650.04
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,788.52,616.58
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,732.96,580.95
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,658.87,529.11
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,585.92,475.53
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,500.47,408.92
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,414.2,335.91
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,290.7,223.72
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,163.14,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,63.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,19.1,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,23.36,12.98
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,31.42,21.93
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,36.95,27.35
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,53.64,32.3
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,108.89,57.97
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,170.18,102.53
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,232.62,155.56
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,298.24,213.63
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,364.26,271.77
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,429.44,327.86
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,492.47,381.82
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,555.37,434.03
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,614.36,480.77
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,672.14,525.03
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,725.63,564.83
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,777.03,600.99
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,821.11,629.71
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,861.84,655.64
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,899.81,680.65
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,934.48,703.54
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,962.3,721.92
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,986.31,737.78
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,1004.29,749.37
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,1018.28,758.41
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,1025.14,761.67
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,1027.92,762.43
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,1023.34,760.83
2016,2,11,14,30,931.0,90.0,3.7,25.0,676.0,1014.77,756.76
2016,2,11,14,45,917.5,88.5,3.6,25.0,642.0,997.53,745.94
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,976.63,732.84
2016,2,11,15,15,887.5,85.0,3.25,24.5,567.5,958.44,722.04
2016,2,11,15,30,871.0,83.0,3.0,24.0,527.0,927.27,702.35
2016,2,11,15,45,845.5,80.5,2.75,23.5,480.0,884.36,674.52
2016,2,11,16,0,820.0,78.0,2.5,23.0,433.0,839.15,644.77
2016,2,11,16,15,787.0,73.5,2.35,22.0,382.0,783.14,608.72
2016,2,11,16,30,754.0,69.0,2.2,21.0,331.0,726.02,570.76
2016,2,11,16,45,703.0,64.0,2.1,20.0,277.5,653.57,520.23
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,588.67,472.94
