Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.0,497.06,402.88
2016,2,11,17,30,495.0,43.0,2.2,17.0,118.0,410.57,330.96
2016,2,11,17,45,355.0,30.5,2.3,16.5,73.0,288.15,221.81
2016,2,11,18,0,215.0,18.0,2.4,16.0,28.0,162.77,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.5,14.0,62.37,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,87.5,7.0,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,175.0,14.0,2.5,10.0,21.0,12.73,0.0
2016,2,12,7,45,327.5,27.0,2.85,11.0,64.5,21.93,12.16
2016,2,12,8,0,480.0,40.0,3.2,12.0,108.0,32.07,22.57
2016,2,12,8,15,563.5,48.5,3.05,12.5,161.0,37.79,28.14
2016,2,12,8,30,647.0,57.0,2.9,13.0,214.0,54.37,33.36
2016,2,12,8,45,700.0,62.5,2.75,14.0,268.5,111.27,61.85
2016,2,12,9,0,753.0,68.0,2.6,15.0,323.0,170.91,105.06
2016,2,12,9,15,786.5,72.5,2.6,16.0,374.5,231.8,156.31
2016,2,12,9,30,820.0,77.0,2.6,17.0,426.0,296.16,212.51
2016,2,12,9,45,844.0,80.0,2.65,18.0,473.0,359.11,267.74
2016,2,12,10,0,868.0,83.0,2.7,19.0,520.0,423.69,322.9
2016,2,12,10,15,884.0,85.5,2.8,19.5,561.0,485.51,375.01
2016,2,12,10,30,900.0,88.0,2.9,20.0,602.0,546.85,425.06
2016,2,12,10,45,911.5,90.0,3.0,21.0,636.0,604.74,470.0
2016,2,12,11,0,923.0,92.0,3.1,22.0,670.0,661.57,512.55
2016,2,12,11,15,930.5,93.0,3.15,22.0,696.0,713.44,552.03
2016,2,12,11,30,938.0,94.0,3.2,22.0,722.0,763.33,588.82
2016,2,12,11,45,941.5,95.5,3.25,22.5,740.0,808.54,618.83
2016,2,12,12,0,945.0,97.0,3.3,23.0,758.0,851.0,646.63
2016,2,12,12,15,947.0,97.5,3.3,23.0,767.0,888.25,671.59
2016,2,12,12,30,949.0,98.0,3.3,23.0,776.0,922.26,694.28
2016,2,12,12,45,947.0,98.5,3.3,23.5,775.5,949.39,710.92
2016,2,12,13,0,945.0,99.0,3.3,24.0,775.0,972.82,725.09
2016,2,12,13,15,942.0,98.5,3.3,24.0,766.5,990.42,736.88
2016,2,12,13,30,939.0,98.0,3.3,24.0,758.0,1004.13,746.25
2016,2,12,13,45,932.0,98.0,3.3,24.0,740.0,1010.67,751.07
2016,2,12,14,0,925.0,98.0,3.3,24.0,722.0,1013.23,753.48
2016,2,12,14,15,916.5,96.5,3.3,23.5,696.0,1008.63,752.83
2016,2,12,14,30,908.0,95.0,3.3,23.0,670.0,1000.12,749.79
2016,2,12,14,45,884.0,97.5,3.3,23.0,634.0,987.85,742.95
2016,2,12,15,0,860.0,100.0,3.3,23.0,598.0,962.11,727.15
2016,2,12,15,15,842.5,97.0,3.2,22.5,558.0,932.56,709.52
2016,2,12,15,30,825.0,94.0,3.1,22.0,518.0,899.91,689.67
2016,2,12,15,45,799.0,91.0,3.05,22.0,471.5,856.75,661.33
2016,2,12,16,0,773.0,88.0,3.0,22.0,425.0,811.39,631.11
2016,2,12,16,15,738.0,83.0,2.75,21.0,375.0,760.03,597.18
2016,2,12,16,30,703.0,78.0,2.5,20.0,325.0,702.47,557.7
2016,2,12,16,45,650.0,72.0,2.25,19.0,272.0,629.31,505.13
2016,2,12,17,0,597.0,66.0,2.0,18.0,219.0,557.69,451.51
2016,2,12,17,15,518.5,56.5,2.05,17.0,167.0,466.14,380.14
2016,2,12,17,30,440.0,47.0,2.1,16.0,115.0,379.7,307.98
2016,2,12,17,45,307.5,33.0,2.15,15.5,71.5,262.4,204.02
2016,2,12,18,0,175.0,19.0,2.2,15.0,28.0,143.01,8.72
2016,2,12,18,15,87.5,9.5,2.25,14.5,14.0,52.81,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,41.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,83.0,15.0,2.3,8.0,18.0,13.64,0.0
2016,2,13,7,45,207.0,33.0,2.3,8.5,58.5,25.79,15.78
2016,2,13,8,0,331.0,51.0,2.3,9.0,99.0,39.37,29.42
2016,2,13,8,15,412.5,64.0,2.3,10.0,149.0,48.61,38.19
2016,2,13,8,30,494.0,77.0,2.3,11.0,199.0,68.78,47.7
2016,2,13,8,45,553.5,85.0,2.3,12.0,251.0,115.23,71.37
2016,2,13,9,0,613.0,93.0,2.3,13.0,303.0,169.35,110.72
2016,2,13,9,15,651.0,100.0,2.25,13.5,353.0,225.37,157.74
2016,2,13,9,30,689.0,107.0,2.2,14.0,403.0,285.67,210.19
2016,2,13,9,45,718.0,111.5,2.2,14.5,449.5,344.68,261.96
2016,2,13,10,0,747.0,116.0,2.2,15.0,496.0,406.18,314.74
2016,2,13,10,15,767.0,120.0,2.35,16.0,536.0,465.34,364.02
2016,2,13,10,30,787.0,124.0,2.5,17.0,576.0,525.31,412.29
2016,2,13,10,45,803.0,126.0,2.65,18.0,610.5,581.57,456.22
2016,2,13,11,0,819.0,128.0,2.8,19.0,645.0,637.05,498.17
2016,2,13,11,15,829.0,130.0,2.95,19.5,671.0,687.99,536.54
2016,2,13,11,30,839.0,132.0,3.1,20.0,697.0,737.5,572.98
2016,2,13,11,45,873.0,120.5,3.3,20.5,721.5,789.5,610.38
2016,2,13,12,0,907.0,109.0,3.5,21.0,746.0,834.96,641.45
2016,2,13,12,15,910.0,109.5,3.6,21.0,755.5,871.9,667.12
2016,2,13,12,30,913.0,110.0,3.7,21.0,765.0,905.8,690.73
2016,2,13,12,45,915.0,109.0,3.8,21.5,766.5,934.03,709.09
2016,2,13,13,0,917.0,108.0,3.9,22.0,768.0,958.83,725.15
2016,2,13,13,15,914.5,107.5,4.0,22.0,759.5,976.48,737.84
2016,2,13,13,30,912.0,107.0,4.1,22.0,751.0,990.35,748.18
2016,2,13,13,45,909.0,105.5,4.25,22.0,734.5,998.8,755.32
2016,2,13,14,0,906.0,104.0,4.4,22.0,718.0,1003.38,760.03
2016,2,13,14,15,898.0,102.5,4.45,22.0,693.0,999.27,758.38
2016,2,13,14,30,890.0,101.0,4.5,22.0,668.0,1001.48,761.54
2016,2,13,14,45,873.5,100.5,4.55,22.0,634.0,982.83,750.49
2016,2,13,15,0,857.0,100.0,4.6,22.0,600.0,960.61,737.17
2016,2,13,15,15,839.5,97.5,4.5,21.5,560.0,931.66,719.4
2016,2,13,15,30,822.0,95.0,4.4,21.0,520.0,899.62,699.4
2016,2,13,15,45,800.5,90.5,4.35,21.0,474.5,858.71,672.08
2016,2,13,16,0,779.0,86.0,4.3,21.0,429.0,815.43,642.72
2016,2,13,16,15,745.5,81.5,3.85,20.0,379.0,765.38,608.63
2016,2,13,16,30,712.0,77.0,3.4,19.0,329.0,709.39,569.18
2016,2,13,16,45,664.0,70.5,3.0,18.5,276.5,639.08,516.74
2016,2,13,17,0,616.0,64.0,2.6,18.0,224.0,569.98,463.4
2016,2,13,17,15,539.0,55.5,2.5,17.0,172.0,479.85,392.55
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,394.62,320.83
2016,2,13,17,45,331.0,33.5,2.3,15.5,75.5,277.43,217.15
2016,2,13,18,0,200.0,20.0,2.2,15.0,31.0,159.27,33.18
2016,2,13,18,15,100.0,10.0,2.3,14.5,15.5,59.64,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,58.0,8.5,4.2,11.5,11.0,7.73,0.0
2016,2,14,7,30,116.0,17.0,4.5,12.0,22.0,13.43,0.0
2016,2,14,7,45,257.5,32.0,4.8,12.5,64.5,26.21,16.04
2016,2,14,8,0,399.0,47.0,5.1,13.0,107.0,37.94,27.69
2016,2,14,8,15,482.5,57.5,5.5,13.5,158.0,45.04,34.47
2016,2,14,8,30,566.0,68.0,5.9,14.0,209.0,62.45,40.64
2016,2,14,8,45,622.5,74.0,6.35,15.0,262.0,111.74,64.95
2016,2,14,9,0,679.0,80.0,6.8,16.0,315.0,168.12,106.06
2016,2,14,9,15,714.5,85.0,6.85,16.5,365.5,225.95,155.27
2016,2,14,9,30,750.0,90.0,6.9,17.0,416.0,287.59,210.02
2016,2,14,9,45,516.5,157.5,7.0,18.0,393.0,315.83,243.32
2016,2,14,10,0,283.0,225.0,7.1,19.0,370.0,314.73,248.14
2016,2,14,10,15,286.0,243.5,7.0,19.0,399.5,353.2,280.32
2016,2,14,10,30,289.0,262.0,6.9,19.0,429.0,391.86,312.01
2016,2,14,10,45,291.0,277.0,6.8,19.5,453.5,426.88,339.66
2016,2,14,11,0,293.0,292.0,6.7,20.0,478.0,461.75,366.59
2016,2,14,11,15,294.5,303.5,6.5,20.5,497.0,492.72,389.91
2016,2,14,11,30,296.0,315.0,6.3,21.0,516.0,523.25,412.42
2016,2,14,11,45,311.0,321.0,6.1,21.5,537.0,557.91,437.96
2016,2,14,12,0,326.0,327.0,5.9,22.0,558.0,592.89,463.3
2016,2,14,12,15,349.0,325.5,5.7,22.0,575.5,626.83,488.74
2016,2,14,12,30,372.0,324.0,5.5,22.0,593.0,660.93,514.03
2016,2,14,12,45,449.5,294.5,5.3,22.0,619.5,726.37,563.38
2016,2,14,13,0,527.0,265.0,5.1,22.0,646.0,782.22,605.15
2016,2,14,13,15,439.0,293.5,5.0,22.0,609.0,745.47,575.95
2016,2,14,13,30,351.0,322.0,4.9,22.0,572.0,690.67,534.15
2016,2,14,13,45,410.0,294.5,4.85,22.5,580.0,724.83,560.44
2016,2,14,14,0,469.0,267.0,4.8,23.0,588.0,774.81,597.05
2016,2,14,14,15,453.5,263.5,4.7,22.5,564.5,761.24,588.26
2016,2,14,14,30,438.0,260.0,4.6,22.0,541.0,745.37,578.19
2016,2,14,14,45,447.5,242.0,4.6,22.0,517.0,735.51,572.79
2016,2,14,15,0,457.0,224.0,4.6,22.0,493.0,723.0,565.51
2016,2,14,15,15,469.0,204.0,4.45,22.0,464.0,707.86,555.76
2016,2,14,15,30,481.0,184.0,4.3,22.0,435.0,689.82,544.04
2016,2,14,15,45,394.5,182.0,4.2,22.0,376.0,601.08,477.46
2016,2,14,16,0,308.0,180.0,4.1,22.0,317.0,498.74,399.61
2016,2,14,16,15,285.0,164.0,3.55,21.0,279.5,453.93,366.68
2016,2,14,16,30,262.0,148.0,3.0,20.0,242.0,409.54,333.02
2016,2,14,16,45,242.5,126.5,2.55,19.5,203.0,360.98,294.9
2016,2,14,17,0,223.0,105.0,2.1,19.0,164.0,312.82,256.0
2016,2,14,17,15,189.0,83.5,2.0,18.0,125.5,255.11,208.63
2016,2,14,17,30,155.0,62.0,1.9,17.0,87.0,199.4,161.16
2016,2,14,17,45,92.0,41.5,1.85,16.5,54.5,129.93,99.69
2016,2,14,18,0,29.0,21.0,1.8,16.0,22.0,46.98,11.08
2016,2,14,18,15,14.5,10.5,1.85,15.5,11.0,16.89,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,72.5,9.0,4.0,9.5,12.0,8.19,0.0
2016,2,15,7,30,145.0,18.0,4.1,10.0,24.0,14.24,0.0
2016,2,15,7,45,285.5,32.0,4.2,10.5,67.5,26.1,16.32
2016,2,15,8,0,426.0,46.0,4.3,11.0,111.0,36.91,27.08
2016,2,15,8,15,509.0,56.0,4.55,12.0,163.5,43.64,33.48
2016,2,15,8,30,592.0,66.0,4.8,13.0,216.0,61.5,39.41
2016,2,15,8,45,650.5,71.5,5.05,14.0,270.5,112.31,64.45
2016,2,15,9,0,709.0,77.0,5.3,15.0,325.0,170.4,106.9
2016,2,15,9,15,744.5,82.0,5.35,15.5,376.5,230.17,157.87
2016,2,15,9,30,780.0,87.0,5.4,16.0,428.0,296.24,216.38
2016,2,15,9,45,810.0,89.5,5.5,16.5,476.5,358.69,272.4
2016,2,15,10,0,840.0,92.0,5.6,17.0,525.0,423.56,329.54
2016,2,15,10,15,857.0,94.5,5.6,17.5,566.0,484.6,382.31
2016,2,15,10,30,874.0,97.0,5.6,18.0,607.0,545.87,433.63
2016,2,15,10,45,888.5,98.0,5.6,18.5,641.5,604.19,481.1
2016,2,15,11,0,903.0,99.0,5.6,19.0,676.0,659.57,524.96
2016,2,15,11,15,911.0,100.5,5.6,19.5,702.5,711.6,564.99
2016,2,15,11,30,919.0,102.0,5.6,20.0,729.0,761.75,602.32
2016,2,15,11,45,921.5,104.5,5.7,20.5,746.5,806.68,633.74
2016,2,15,12,0,924.0,107.0,5.8,21.0,764.0,848.87,662.92
2016,2,15,12,15,927.0,107.0,5.7,21.0,773.5,885.94,688.56
2016,2,15,12,30,930.0,107.0,5.6,21.0,783.0,919.89,711.83
2016,2,15,12,45,935.5,104.5,5.6,21.0,785.0,950.08,732.97
2016,2,15,13,0,941.0,102.0,5.6,21.0,787.0,976.9,751.78
2016,2,15,13,15,939.5,101.5,5.45,21.0,779.0,995.9,764.16
2016,2,15,13,30,938.0,101.0,5.3,21.0,771.0,1011.05,773.93
2016,2,15,13,45,941.0,96.5,5.15,21.5,755.5,1022.02,779.33
2016,2,15,14,0,944.0,92.0,5.0,22.0,740.0,1028.99,782.06
2016,2,15,14,15,937.5,91.0,4.85,21.5,715.5,1026.84,781.8
2016,2,15,14,30,931.0,90.0,4.7,21.0,691.0,1020.72,779.01
2016,2,15,14,45,924.0,87.0,4.6,21.0,658.5,1007.76,770.61
2016,2,15,15,0,917.0,84.0,4.5,21.0,626.0,990.96,759.75
2016,2,15,15,15,902.5,82.0,4.25,20.5,586.0,964.63,743.14
2016,2,15,15,30,888.0,80.0,4.0,20.0,546.0,935.03,724.46
2016,2,15,15,45,874.5,75.0,3.8,20.0,501.0,908.51,706.8
2016,2,15,16,0,861.0,70.0,3.6,20.0,456.0,869.63,680.24
2016,2,15,16,15,832.0,66.5,3.05,19.0,404.5,816.85,643.84
2016,2,15,16,30,803.0,63.0,2.5,18.0,353.0,762.66,605.41
2016,2,15,16,45,764.5,57.5,2.0,17.5,299.5,697.4,556.65
2016,2,15,17,0,726.0,52.0,1.5,17.0,246.0,632.31,506.18
2016,2,15,17,15,655.0,46.0,1.45,16.0,191.0,544.41,439.96
2016,2,15,17,30,584.0,40.0,1.4,15.0,136.0,460.32,371.91
2016,2,15,17,45,456.5,30.0,1.35,14.0,88.0,342.53,270.17
2016,2,15,18,0,329.0,20.0,1.3,13.0,40.0,227.43,95.82
2016,2,15,18,15,164.5,10.0,1.3,12.5,20.0,92.45,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.19,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,23.44,0.0
2016,2,16,7,45,238.5,36.5,3.85,12.0,73.5,28.48,18.39
2016,2,16,8,0,477.0,44.0,4.1,13.0,118.0,35.09,25.29
2016,2,16,8,15,556.0,52.0,4.2,14.0,171.0,40.21,30.19
2016,2,16,8,30,635.0,60.0,4.3,15.0,224.0,57.69,34.98
2016,2,16,8,45,684.0,66.0,4.4,16.0,277.5,110.92,61.33
2016,2,16,9,0,733.0,72.0,4.5,17.0,331.0,173.35,107.36
2016,2,16,9,15,766.0,76.5,4.7,17.5,382.0,233.26,158.21
2016,2,16,9,30,799.0,81.0,4.9,18.0,433.0,296.62,214.27
2016,2,16,9,45,822.0,84.5,5.15,19.0,479.5,358.82,269.46
2016,2,16,10,0,845.0,88.0,5.4,20.0,526.0,422.59,324.81
2016,2,16,10,15,861.0,90.5,5.25,20.5,567.0,483.47,376.57
2016,2,16,10,30,877.0,93.0,5.1,21.0,608.0,544.48,426.6
2016,2,16,10,45,887.0,95.5,5.0,21.5,641.5,600.56,471.3
2016,2,16,11,0,897.0,98.0,4.9,22.0,675.0,656.05,513.99
2016,2,16,11,15,905.0,99.5,4.65,22.5,701.0,707.83,551.9
2016,2,16,11,30,913.0,101.0,4.4,23.0,727.0,757.75,586.69
2016,2,16,11,45,907.0,107.5,4.2,23.5,742.5,800.13,614.17
2016,2,16,12,0,901.0,114.0,4.0,24.0,758.0,839.19,638.81
2016,2,16,12,15,903.0,114.5,3.75,24.0,767.0,875.27,661.99
2016,2,16,12,30,905.0,115.0,3.5,24.0,776.0,908.26,682.71
2016,2,16,12,45,904.0,115.5,3.3,24.5,776.0,935.36,698.09
2016,2,16,13,0,903.0,116.0,3.1,25.0,776.0,958.96,710.92
2016,2,16,13,15,900.5,115.5,2.95,25.0,767.5,976.47,721.38
2016,2,16,13,30,898.0,115.0,2.8,25.0,759.0,990.25,729.42
2016,2,16,13,45,893.0,113.5,2.65,25.0,742.0,996.74,732.74
2016,2,16,14,0,888.0,112.0,2.5,25.0,725.0,1009.65,740.38
2016,2,16,14,15,879.5,110.5,2.6,25.0,700.0,1005.17,739.27
2016,2,16,14,30,871.0,109.0,2.7,25.0,675.0,996.82,735.92
2016,2,16,14,45,860.5,106.0,2.8,25.0,642.0,980.97,727.75
2016,2,16,15,0,850.0,103.0,2.9,25.0,609.0,961.46,717.25
2016,2,16,15,15,784.5,109.0,2.95,24.5,552.0,897.15,677.33
2016,2,16,15,30,719.0,115.0,3.0,24.0,495.0,837.83,640.26
2016,2,16,15,45,747.5,102.0,3.1,23.5,467.0,833.75,641.51
2016,2,16,16,0,776.0,89.0,3.2,23.0,439.0,819.66,635.25
2016,2,16,16,15,743.5,84.0,3.0,22.0,389.0,769.75,602.71
2016,2,16,16,30,711.0,79.0,2.8,21.0,339.0,713.71,565.0
2016,2,16,16,45,669.5,72.0,2.65,20.0,286.5,647.55,518.61
2016,2,16,17,0,628.0,65.0,2.5,19.0,234.0,582.13,470.71
2016,2,16,17,15,554.0,56.5,2.6,18.0,181.5,493.21,402.47
2016,2,16,17,30,480.0,48.0,2.7,17.0,129.0,408.98,332.73
2016,2,16,17,45,360.0,35.5,2.85,16.5,83.5,297.99,236.0
2016,2,16,18,0,240.0,23.0,3.0,16.0,38.0,188.78,91.58
2016,2,16,18,15,120.0,11.5,3.1,15.5,19.0,71.32,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,123.5,9.5,1.7,7.0,16.0,8.64,0.0
2016,2,17,7,30,247.0,19.0,1.9,8.0,32.0,15.66,0.0
2016,2,17,7,45,377.5,31.0,2.15,9.0,78.0,25.07,15.92
2016,2,17,8,0,508.0,43.0,2.4,10.0,124.0,34.14,24.85
2016,2,17,8,15,584.5,51.0,2.6,11.0,177.5,39.34,29.84
2016,2,17,8,30,661.0,59.0,2.8,12.0,231.0,57.83,34.86
2016,2,17,8,45,706.5,65.0,3.05,13.0,285.0,115.99,65.32
2016,2,17,9,0,752.0,71.0,3.3,14.0,339.0,175.87,109.69
2016,2,17,9,15,784.0,75.0,3.35,14.5,390.5,236.4,161.51
2016,2,17,9,30,816.0,79.0,3.4,15.0,442.0,300.22,218.3
2016,2,17,9,45,837.5,82.5,3.5,16.0,489.0,363.0,274.08
2016,2,17,10,0,859.0,86.0,3.6,17.0,536.0,427.14,329.6
2016,2,17,10,15,875.0,88.5,3.5,17.0,577.0,488.88,382.62
2016,2,17,10,30,891.0,91.0,3.4,17.0,618.0,550.23,433.64
2016,2,17,10,45,901.0,93.5,3.3,17.5,652.0,607.66,479.14
2016,2,17,11,0,911.0,96.0,3.2,18.0,686.0,663.9,522.08
2016,2,17,11,15,919.0,97.5,3.15,18.5,712.5,716.38,561.02
2016,2,17,11,30,927.0,99.0,3.1,19.0,739.0,766.95,596.88
2016,2,17,11,45,930.0,101.0,3.05,19.5,756.5,812.13,626.56
2016,2,17,12,0,933.0,103.0,3.0,20.0,774.0,854.55,653.9
2016,2,17,12,15,935.5,103.5,3.0,20.0,783.5,892.06,679.13
2016,2,17,12,30,938.0,104.0,3.0,20.0,793.0,926.39,702.11
2016,2,17,12,45,936.5,104.5,3.05,20.5,793.0,953.84,719.41
2016,2,17,13,0,935.0,105.0,3.1,21.0,793.0,977.63,734.29
2016,2,17,13,15,932.5,104.5,3.1,21.0,784.5,995.64,746.4
2016,2,17,13,30,930.0,104.0,3.1,21.0,776.0,1009.78,756.11
2016,2,17,13,45,924.0,103.5,3.1,21.5,758.5,1016.65,759.69
2016,2,17,14,0,918.0,103.0,3.1,22.0,741.0,1019.54,760.85
2016,2,17,14,15,910.0,102.0,3.1,22.0,715.5,1015.95,759.4
2016,2,17,14,30,902.0,101.0,3.1,22.0,690.0,1008.48,755.6
2016,2,17,14,45,890.0,99.0,3.1,22.0,656.5,1002.35,752.9
2016,2,17,15,0,878.0,97.0,3.1,22.0,623.0,982.29,740.98
2016,2,17,15,15,861.5,94.5,3.05,21.5,582.5,953.81,724.53
2016,2,17,15,30,845.0,92.0,3.0,21.0,542.0,922.13,705.86
2016,2,17,15,45,822.5,88.5,2.95,21.0,496.0,880.8,678.99
2016,2,17,16,0,800.0,85.0,2.9,21.0,450.0,837.08,650.18
2016,2,17,16,15,768.5,80.5,2.55,20.0,399.0,782.37,613.46
2016,2,17,16,30,737.0,76.0,2.2,19.0,348.0,726.46,574.93
2016,2,17,16,45,690.5,70.5,1.9,18.5,294.5,662.75,528.65
2016,2,17,17,0,644.0,65.0,1.6,18.0,241.0,594.66,477.41
2016,2,17,17,15,571.5,56.5,1.65,17.0,187.5,506.0,410.74
2016,2,17,17,30,499.0,48.0,1.7,16.0,134.0,421.91,342.15
2016,2,17,17,45,375.5,35.5,1.75,15.0,87.0,307.7,244.48
2016,2,17,18,0,252.0,23.0,1.8,14.0,40.0,197.08,107.44
2016,2,17,18,15,126.0,11.5,1.85,14.0,20.0,74.44,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,57.0,12.0,3.9,12.5,15.0,10.91,0.0
2016,2,18,7,30,114.0,24.0,4.1,13.0,30.0,18.93,0.5
2016,2,18,7,45,252.0,41.0,4.35,13.5,75.5,31.95,21.51
2016,2,18,8,0,390.0,58.0,4.6,14.0,121.0,44.62,33.64
2016,2,18,8,15,471.0,69.0,4.8,14.5,173.5,54.5,42.82
2016,2,18,8,30,552.0,80.0,5.0,15.0,226.0,73.5,49.0
2016,2,18,8,45,636.5,80.5,5.25,16.0,283.5,119.93,70.58
2016,2,18,9,0,721.0,81.0,5.5,17.0,341.0,177.18,111.15
2016,2,18,9,15,755.0,86.0,5.5,17.5,393.0,237.7,162.56
2016,2,18,9,30,789.0,91.0,5.5,18.0,445.0,304.47,221.29
2016,2,18,9,45,826.0,89.5,5.55,18.5,494.5,366.46,276.35
2016,2,18,10,0,863.0,88.0,5.6,19.0,544.0,431.57,333.16
2016,2,18,10,15,879.0,90.5,5.6,19.5,585.0,493.64,386.34
2016,2,18,10,30,895.0,93.0,5.6,20.0,626.0,555.29,437.5
2016,2,18,10,45,910.0,93.5,5.7,20.5,661.0,613.92,485.04
2016,2,18,11,0,925.0,94.0,5.8,21.0,696.0,671.8,530.66
2016,2,18,11,15,932.5,95.0,5.85,21.0,722.5,724.15,571.86
2016,2,18,11,30,940.0,96.0,5.9,21.0,749.0,774.49,610.0
2016,2,18,11,45,945.0,97.0,5.95,21.5,767.0,820.69,641.99
2016,2,18,12,0,950.0,98.0,6.0,22.0,785.0,864.23,671.76
2016,2,18,12,15,952.0,98.0,6.05,22.0,794.0,901.36,698.08
2016,2,18,12,30,954.0,98.0,6.1,22.0,803.0,935.19,722.06
2016,2,18,12,45,953.5,98.5,6.15,22.5,803.0,963.92,740.98
2016,2,18,13,0,953.0,99.0,6.2,23.0,803.0,988.96,757.34
2016,2,18,13,15,950.0,98.5,6.2,23.0,794.5,1006.78,769.94
2016,2,18,13,30,947.0,98.0,6.2,23.0,786.0,1020.63,779.95
2016,2,18,13,45,942.0,97.0,6.2,23.5,768.0,1027.99,784.06
2016,2,18,14,0,937.0,96.0,6.2,24.0,750.0,1031.3,785.54
2016,2,18,14,15,929.0,94.5,6.15,24.0,724.5,1027.06,783.25
2016,2,18,14,30,921.0,93.0,6.1,24.0,699.0,1018.84,778.4
2016,2,18,14,45,902.5,94.0,6.05,24.0,663.5,999.57,766.03
2016,2,18,15,0,884.0,95.0,6.0,24.0,628.0,986.85,758.44
2016,2,18,15,15,868.0,92.5,5.85,23.5,587.5,958.7,740.94
2016,2,18,15,30,852.0,90.0,5.7,23.0,547.0,927.32,721.17
2016,2,18,15,45,826.0,88.0,5.55,23.0,500.0,884.45,691.64
2016,2,18,16,0,800.0,86.0,5.4,23.0,453.0,839.32,660.28
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.0,784.08,621.09
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,733.14,584.41
2016,2,18,16,45,685.5,71.5,4.2,21.5,296.5,660.79,530.91
2016,2,18,17,0,635.0,66.0,3.8,21.0,242.0,589.79,477.11
2016,2,18,17,15,562.5,58.0,3.65,20.0,188.5,501.99,409.08
2016,2,18,17,30,490.0,50.0,3.5,19.0,135.0,418.66,339.79
2016,2,18,17,45,364.5,37.5,3.4,18.5,88.0,303.36,240.35
2016,2,18,18,0,239.0,25.0,3.3,18.0,41.0,193.06,112.52
2016,2,18,18,15,119.5,12.5,3.5,17.5,20.5,72.1,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,64.5,12.0,4.4,15.5,15.5,10.91,0.0
2016,2,19,7,30,129.0,24.0,4.6,16.0,31.0,18.91,2.64
2016,2,19,7,45,261.0,39.5,4.8,16.5,76.0,30.73,20.33
2016,2,19,8,0,393.0,55.0,5.0,17.0,121.0,44.35,33.02
2016,2,19,8,15,471.5,66.0,5.1,17.5,172.5,51.55,39.74
2016,2,19,8,30,550.0,77.0,5.2,18.0,224.0,71.12,46.15
2016,2,19,8,45,275.0,86.5,5.3,18.5,160.0,92.13,60.93
2016,2,19,9,0,0.0,96.0,5.4,19.0,96.0,83.63,64.53
2016,2,19,9,15,0.5,122.5,5.35,19.5,122.5,106.53,83.16
2016,2,19,9,30,1.0,149.0,5.3,20.0,149.0,129.84,101.82
2016,2,19,9,45,3.5,163.5,5.25,20.5,165.0,144.08,112.82
2016,2,19,10,0,6.0,178.0,5.2,21.0,181.0,158.72,124.06
2016,2,19,10,15,25.0,215.5,5.1,21.5,230.5,201.42,157.58
2016,2,19,10,30,44.0,253.0,5.0,22.0,280.0,250.14,195.51
2016,2,19,10,45,213.0,266.5,4.95,22.5,405.5,368.31,288.4
2016,2,19,11,0,382.0,280.0,4.9,23.0,531.0,506.16,394.41
2016,2,19,11,15,618.5,202.5,4.8,23.0,626.5,624.96,486.61
2016,2,19,11,30,855.0,125.0,4.7,23.0,722.0,748.6,580.92
2016,2,19,11,45,857.0,128.0,4.6,23.5,739.0,792.29,609.95
2016,2,19,12,0,859.0,131.0,4.5,24.0,756.0,833.38,636.44
2016,2,19,12,15,861.5,131.5,4.45,24.0,765.0,869.51,660.81
2016,2,19,12,30,864.0,132.0,4.4,24.0,774.0,902.67,683.12
2016,2,19,12,45,862.0,132.5,4.35,24.5,773.5,928.69,699.12
2016,2,19,13,0,860.0,133.0,4.3,25.0,773.0,951.22,712.73
2016,2,19,13,15,857.0,132.5,4.2,25.0,764.5,968.14,723.73
2016,2,19,13,30,854.0,132.0,4.1,25.0,756.0,981.36,732.34
2016,2,19,13,45,847.0,131.5,4.1,25.0,738.5,986.98,736.6
2016,2,19,14,0,840.0,131.0,4.1,25.0,721.0,988.77,738.51
2016,2,19,14,15,830.5,129.0,4.05,25.0,695.5,982.65,735.0
2016,2,19,14,30,821.0,127.0,4.0,25.0,670.0,972.78,729.19
2016,2,19,14,45,808.5,124.0,4.0,25.0,637.0,955.23,718.63
2016,2,19,15,0,796.0,121.0,4.0,25.0,604.0,934.2,705.85
2016,2,19,15,15,778.5,118.0,3.9,24.5,564.5,911.44,692.77
2016,2,19,15,30,761.0,115.0,3.8,24.0,525.0,879.77,673.48
2016,2,19,15,45,736.5,110.0,3.75,24.0,480.0,836.6,644.96
2016,2,19,16,0,712.0,105.0,3.7,24.0,435.0,791.44,614.74
2016,2,19,16,15,678.0,99.5,3.3,23.5,385.0,735.87,576.1
2016,2,19,16,30,644.0,94.0,2.9,23.0,335.0,679.59,536.18
2016,2,19,16,45,594.5,86.5,2.55,22.5,283.0,608.41,484.27
2016,2,19,17,0,545.0,79.0,2.2,22.0,231.0,538.54,431.7
2016,2,19,17,15,471.5,68.5,2.1,21.0,180.0,450.24,363.18
2016,2,19,17,30,398.0,58.0,2.0,20.0,129.0,366.48,294.86
2016,2,19,17,45,284.0,42.5,1.95,19.0,84.0,258.98,204.09
2016,2,19,18,0,170.0,27.0,1.9,18.0,39.0,158.15,96.76
2016,2,19,18,15,85.0,13.5,1.9,18.0,19.5,55.52,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,48.0,12.0,2.75,16.5,15.5,10.91,0.0
2016,2,20,7,30,96.0,24.0,3.0,17.0,31.0,19.48,4.67
2016,2,20,7,45,202.0,43.0,3.3,17.5,72.5,33.3,22.53
2016,2,20,8,0,308.0,62.0,3.6,18.0,114.0,47.3,35.5
2016,2,20,8,15,383.0,75.0,3.85,18.5,163.5,56.21,43.67
2016,2,20,8,30,458.0,88.0,4.1,19.0,213.0,76.17,51.29
2016,2,20,8,45,510.0,97.5,4.35,19.5,264.0,122.02,76.06
2016,2,20,9,0,562.0,107.0,4.6,20.0,315.0,176.3,115.9
2016,2,20,9,15,281.0,85.0,4.7,20.5,189.0,134.09,94.58
2016,2,20,9,30,0.0,63.0,4.8,21.0,63.0,55.68,40.56
2016,2,20,9,45,0.0,76.5,4.9,21.5,76.5,67.69,50.24
2016,2,20,10,0,0.0,90.0,5.0,22.0,90.0,79.7,59.77
2016,2,20,10,15,0.0,116.5,5.0,22.0,116.5,103.11,78.57
2016,2,20,10,30,0.0,143.0,5.0,22.0,143.0,126.75,97.38
2016,2,20,10,45,6.0,184.5,5.05,22.5,188.5,167.51,129.51
2016,2,20,11,0,12.0,226.0,5.1,23.0,234.0,209.56,162.22
2016,2,20,11,15,13.0,234.0,5.05,23.5,243.5,218.88,168.91
2016,2,20,11,30,14.0,242.0,5.0,24.0,253.0,228.32,175.73
2016,2,20,11,45,12.0,236.0,5.0,24.5,245.5,222.54,170.7
2016,2,20,12,0,10.0,230.0,5.0,25.0,238.0,216.45,165.49
2016,2,20,12,15,10.5,232.5,5.0,25.0,240.5,220.2,168.33
2016,2,20,12,30,11.0,235.0,5.0,25.0,243.0,223.97,171.22
2016,2,20,12,45,16.0,258.0,5.0,25.5,270.5,251.6,192.27
2016,2,20,13,0,21.0,281.0,5.0,26.0,298.0,280.05,213.75
2016,2,20,13,15,18.0,267.0,4.95,26.0,281.0,264.88,202.11
2016,2,20,13,30,15.0,253.0,4.9,26.0,264.0,249.42,190.32
2016,2,20,13,45,27.5,277.0,4.9,26.0,297.0,303.43,232.19
2016,2,20,14,0,40.0,301.0,4.9,26.0,330.0,345.04,264.27
2016,2,20,14,15,111.5,311.5,4.8,26.0,387.0,430.48,331.31
2016,2,20,14,30,183.0,322.0,4.7,26.0,444.0,535.07,410.96
2016,2,20,14,45,108.0,284.5,4.6,26.0,355.5,402.53,310.69
2016,2,20,15,0,33.0,247.0,4.5,26.0,267.0,288.52,222.32
2016,2,20,15,15,32.0,232.0,4.25,25.5,250.5,272.95,211.4
2016,2,20,15,30,31.0,217.0,4.0,25.0,234.0,257.31,200.17
2016,2,20,15,45,194.5,199.5,3.8,25.0,291.5,405.82,321.02
2016,2,20,16,0,358.0,182.0,3.6,25.0,349.0,545.68,430.83
2016,2,20,16,15,328.0,168.5,3.2,24.0,308.5,496.25,394.27
2016,2,20,16,30,298.0,155.0,2.8,23.0,268.0,447.65,358.4
2016,2,20,16,45,285.5,132.5,2.45,22.5,228.0,401.78,323.71
2016,2,20,17,0,273.0,110.0,2.1,22.0,188.0,355.56,287.65
2016,2,20,17,15,229.5,90.0,2.15,21.5,146.0,290.93,235.62
2016,2,20,17,30,186.0,70.0,2.2,21.0,104.0,229.42,184.24
2016,2,20,17,45,126.0,48.5,2.3,21.0,68.0,158.6,123.2
2016,2,20,18,0,66.0,27.0,2.4,21.0,32.0,88.19,53.65
2016,2,20,18,15,33.0,13.5,2.6,21.0,16.0,29.08,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,17.0,2.5,2.27,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.38,0.0
2016,2,21,7,45,0.0,12.5,2.7,17.5,12.5,10.98,3.69
2016,2,21,8,0,0.0,20.0,3.0,18.0,20.0,17.58,9.71
2016,2,21,8,15,0.0,28.5,3.15,18.0,28.5,25.09,16.49
2016,2,21,8,30,0.0,37.0,3.3,18.0,37.0,32.6,22.0
2016,2,21,8,45,0.0,45.5,3.45,18.5,45.5,40.13,28.3
2016,2,21,9,0,0.0,54.0,3.6,19.0,54.0,47.67,34.5
2016,2,21,9,15,0.0,58.0,3.6,19.0,58.0,51.23,37.36
2016,2,21,9,30,0.0,62.0,3.6,19.0,62.0,54.79,40.2
2016,2,21,9,45,0.0,58.0,3.6,19.5,58.0,51.26,37.05
2016,2,21,10,0,0.0,54.0,3.6,20.0,54.0,47.73,33.94
2016,2,21,10,15,0.0,101.0,3.5,20.0,101.0,89.46,68.03
2016,2,21,10,30,0.0,148.0,3.4,20.0,148.0,131.17,101.57
2016,2,21,10,45,0.0,141.5,3.35,20.0,141.5,125.66,96.86
2016,2,21,11,0,0.0,135.0,3.3,20.0,135.0,120.05,92.17
2016,2,21,11,15,2.5,163.0,3.15,20.0,165.0,147.16,113.77
2016,2,21,11,30,5.0,191.0,3.0,20.0,195.0,174.88,135.63
2016,2,21,11,45,3.5,177.5,2.85,20.5,180.0,161.94,124.89
2016,2,21,12,0,2.0,164.0,2.7,21.0,165.0,148.76,114.09
2016,2,21,12,15,9.5,216.5,2.45,21.0,223.5,204.23,157.79
2016,2,21,12,30,17.0,269.0,2.2,21.0,282.0,261.67,202.12
2016,2,21,12,45,11.0,228.5,1.95,21.0,237.0,218.63,168.43
2016,2,21,13,0,5.0,188.0,1.7,21.0,192.0,175.3,134.55
2016,2,21,13,15,5.5,191.0,1.5,21.0,195.0,179.11,137.62
2016,2,21,13,30,6.0,194.0,1.3,21.0,198.0,182.98,140.62
2016,2,21,13,45,6.5,199.0,1.15,21.5,203.5,188.88,144.95
2016,2,21,14,0,7.0,204.0,1.0,22.0,209.0,194.94,149.38
2016,2,21,14,15,25.5,245.5,0.95,21.5,263.0,271.49,209.21
2016,2,21,14,30,44.0,287.0,0.9,21.0,317.0,339.2,260.98
2016,2,21,14,45,39.0,268.5,0.9,21.0,294.0,316.05,243.55
2016,2,21,15,0,34.0,250.0,0.9,21.0,271.0,292.66,226.4
2016,2,21,15,15,28.0,229.0,0.85,21.0,245.5,247.79,192.53
2016,2,21,15,30,22.0,208.0,0.8,21.0,220.0,221.39,172.54
2016,2,21,15,45,11.0,142.0,0.75,21.0,148.0,142.03,110.27
2016,2,21,16,0,0.0,76.0,0.7,21.0,76.0,67.24,49.91
2016,2,21,16,15,0.0,67.0,0.65,20.5,67.0,59.22,43.7
2016,2,21,16,30,0.0,58.0,0.6,20.0,58.0,51.22,37.3
2016,2,21,16,45,0.0,48.5,0.55,20.0,48.5,42.79,30.37
2016,2,21,17,0,0.0,39.0,0.5,20.0,39.0,34.37,23.34
2016,2,21,17,15,0.0,29.5,0.5,19.5,29.5,25.97,16.27
2016,2,21,17,30,0.0,20.0,0.5,19.0,20.0,17.58,9.1
2016,2,21,17,45,0.0,12.0,0.55,19.0,12.0,10.53,3.0
2016,2,21,18,0,0.0,4.0,0.6,19.0,4.0,3.5,0.0
2016,2,21,18,15,0.0,2.0,0.65,19.0,2.0,1.82,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
