Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,15,903.5,127.5,5.05,27.0,906.0,1028.52,758.41
2016,3,23,13,30,901.0,127.0,4.9,27.0,895.0,1040.76,765.62
2016,3,23,13,45,898.0,125.0,4.8,27.0,876.0,1047.03,769.4
2016,3,23,14,0,895.0,123.0,4.7,27.0,857.0,1049.32,770.73
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,1043.63,766.97
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,1034.05,761.22
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,1024.25,755.51
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,999.78,740.17
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,970.21,721.59
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,937.5,700.95
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,897.83,675.77
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,855.65,648.71
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,807.99,617.85
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,754.27,582.23
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,690.5,538.82
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,627.08,494.52
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,550.06,438.82
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,476.02,382.09
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,381.56,306.51
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,294.74,233.91
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,164.63,123.51
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.77,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,11.22,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,22.52,13.49
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,30.2,21.41
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,37.63,28.51
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,45.27,35.57
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,49.34,39.22
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,56.43,45.45
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,116.33,63.93
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,178.46,108.47
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,249.44,169.02
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,315.28,229.12
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,382.6,290.77
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,448.0,349.9
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,513.69,407.58
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,577.25,461.71
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,639.94,513.34
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,698.68,560.38
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,755.53,604.57
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,808.57,644.21
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,859.12,680.42
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,904.19,711.12
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,946.04,739.14
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,983.49,764.93
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,1017.37,788.03
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,1045.09,805.48
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,1068.84,820.13
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,1087.09,832.23
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,1101.15,841.53
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,1107.81,844.62
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,1110.13,844.92
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,1105.65,842.0
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,1096.91,836.38
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,1079.64,825.09
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,1058.46,811.33
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,1030.75,792.74
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,999.51,771.83
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,961.0,745.86
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,919.61,717.84
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,876.84,689.04
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,823.45,652.84
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,759.98,608.54
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,696.24,562.97
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,619.46,506.14
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,544.78,447.89
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,455.07,373.81
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,368.19,298.8
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,251.61,195.8
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,140.02,18.85
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,52.14,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,12.47,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,25.09,16.02
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,33.09,24.17
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,40.81,31.52
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,45.2,35.54
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,49.44,39.22
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,62.42,50.56
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,121.17,67.64
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,182.8,111.63
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,247.25,165.63
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,311.73,222.62
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,377.84,280.9
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,444.63,338.47
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,507.79,391.37
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,569.45,441.04
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,630.4,488.25
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,686.87,530.42
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,741.4,569.67
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,792.2,604.54
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,840.66,635.42
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,883.58,662.43
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,923.33,687.03
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,958.25,710.02
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,989.75,730.78
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,1014.49,746.23
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,1035.37,759.25
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,1050.25,769.98
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,1061.13,778.33
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,1064.55,782.01
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,1063.92,783.28
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,1057.13,780.25
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,1046.4,774.84
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,1040.02,772.89
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,1018.48,760.93
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,988.39,742.96
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,955.08,722.79
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,913.2,696.58
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,868.93,668.44
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,816.05,633.95
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,766.88,601.58
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,701.79,557.0
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,637.13,511.51
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,559.8,454.45
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,485.41,396.32
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,394.25,322.23
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,310.1,250.69
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,203.85,157.69
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,99.73,21.32
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,35.2,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,17.1,0.0
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,33.36,22.96
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,46.88,36.04
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,60.65,48.81
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,79.1,65.29
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,98.53,82.2
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,107.25,83.6
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,147.15,104.92
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,190.21,139.96
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,228.81,173.77
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,275.03,208.82
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,334.56,255.34
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,373.68,287.88
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,408.71,315.88
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,497.95,384.5
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,611.89,471.08
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,666.84,511.17
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,720.51,549.24
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,769.72,583.25
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,816.98,614.49
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,859.03,640.94
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,898.31,665.24
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,891.83,659.54
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,867.45,639.59
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,942.4,693.88
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,1008.73,736.73
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,1023.62,746.97
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,1034.72,755.38
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,1038.43,759.63
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,1038.25,761.53
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,963.24,713.38
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,871.96,650.36
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,810.38,608.42
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,732.44,554.32
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,801.92,609.58
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,853.27,650.14
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,734.8,566.19
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,611.93,476.68
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,544.08,428.09
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,478.0,379.41
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,428.51,342.38
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,379.8,305.1
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,328.02,265.46
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,277.19,225.2
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,219.39,177.62
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,164.5,130.95
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,91.23,67.91
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,23.17,2.51
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,10.19,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,18.26,1.24
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,35.52,24.65
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,51.3,39.59
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,64.88,52.19
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,76.66,62.78
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,90.59,74.95
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,69.45,53.51
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,44.14,31.92
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,84.01,65.25
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,122.14,96.54
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,119.64,94.12
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,116.79,91.46
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,179.26,141.83
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,243.54,192.86
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,342.39,271.36
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,455.28,360.09
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,580.92,460.54
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,728.77,576.43
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,778.49,613.68
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,826.24,648.24
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,867.3,675.51
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,912.83,705.62
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,948.17,728.07
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,980.28,748.06
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,1007.93,765.16
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,1032.07,779.79
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,1047.71,790.2
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,1059.4,798.09
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,1066.01,803.12
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,1068.54,805.59
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,1063.05,802.38
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,1053.57,796.67
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,1037.97,786.99
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,1018.55,774.86
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,989.66,755.92
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,967.47,741.75
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,929.75,717.15
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,889.25,690.54
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,837.49,655.91
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,784.18,620.09
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,722.52,577.55
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,664.67,536.77
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,589.37,481.09
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,516.65,423.79
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,427.48,350.6
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,344.81,279.6
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,235.34,183.89
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,132.23,50.0
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,47.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,14.37,1.86
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,29.12,19.9
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,36.46,27.2
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,43.56,33.87
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,48.17,38.04
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,52.6,41.84
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,65.32,43.04
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,128.67,73.97
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,188.72,117.71
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,251.68,170.71
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,314.73,226.46
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,379.5,283.39
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,443.1,338.18
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,508.62,392.45
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,568.84,440.58
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,628.33,486.15
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,683.97,527.55
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,737.88,566.26
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,787.39,599.82
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,834.55,629.35
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,877.31,655.72
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,917.05,679.69
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,951.26,700.49
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,982.11,718.89
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,1006.24,732.04
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,1026.57,742.77
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,1042.01,751.88
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,1053.54,758.65
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,1056.6,759.56
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,1055.64,758.21
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,1049.15,755.81
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,1038.76,751.15
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,1032.75,749.42
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,1011.6,738.09
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,981.92,721.4
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,949.05,702.58
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,907.98,679.15
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,864.48,653.55
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,812.04,621.15
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,763.08,590.5
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,699.26,548.25
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,635.88,505.01
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,559.72,449.8
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,486.37,393.58
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,394.98,320.55
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,310.66,249.96
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,206.68,160.39
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,111.13,47.21
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,39.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.02,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,14.06,6.45
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,23.77,15.33
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,33.49,24.14
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,44.57,33.92
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,55.67,43.5
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,75.18,57.51
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,94.44,73.12
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,100.57,77.71
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,106.59,82.18
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,151.97,118.28
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,198.66,155.0
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,217.93,169.51
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,237.57,184.24
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,216.25,166.97
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,193.24,148.43
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,180.11,137.73
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,166.56,126.73
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,176.42,134.32
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,186.43,141.99
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,182.69,138.72
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,178.85,135.44
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,139.15,104.47
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,99.12,73.01
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,116.42,86.49
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,133.9,99.99
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,155.81,117.14
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,178.04,134.49
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,128.41,95.74
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,79.2,57.06
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,113.11,83.84
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,147.74,111.02
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,118.7,88.45
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,89.9,65.92
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,151.82,115.3
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,217.15,167.05
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,159.59,122.14
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,103.33,77.66
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,133.38,102.37
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,165.63,128.83
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,144.26,111.97
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,123.2,95.23
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,102.71,78.99
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,82.13,62.33
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,62.26,45.92
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,42.05,28.94
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,25.58,14.85
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,10.55,0.0
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,5.46,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,5.7,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,11.42,4.06
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,19.79,11.61
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,28.18,19.15
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,37.92,27.72
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,47.67,36.15
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,46.35,33.18
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,45.03,31.96
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,41.06,28.47
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,37.09,25.02
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,43.76,30.4
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,50.44,35.75
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,78.93,58.78
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,107.01,81.23
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,138.39,106.15
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,170.32,131.31
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,186.01,143.24
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,202.03,155.39
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,207.93,159.54
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,213.86,163.75
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,229.74,175.64
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,245.84,187.64
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,268.12,204.69
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,290.79,221.98
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,346.83,264.23
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,394.6,299.72
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,477.74,362.29
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,579.13,436.62
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,527.67,397.86
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,490.79,369.97
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,547.39,412.88
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,586.09,442.36
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,592.22,448.22
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,596.67,453.06
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,578.73,442.15
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,559.26,430.15
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,596.4,460.54
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,610.2,473.78
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,539.75,422.14
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,471.42,371.62
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,428.89,340.25
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,385.98,307.87
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,452.45,363.57
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,492.86,396.57
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,408.26,327.61
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,329.68,261.41
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,227.8,174.72
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,133.42,68.02
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,47.49,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,15.8,5.64
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,32.18,22.08
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,39.78,29.35
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,47.12,36.06
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,49.61,38.28
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,52.13,40.38
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,73.63,45.91
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,131.54,73.14
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,191.18,115.83
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,255.17,168.57
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,319.75,224.86
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,389.71,285.08
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,453.6,339.37
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,518.0,392.25
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,579.55,442.13
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,640.2,489.71
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,697.63,532.59
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,753.36,572.83
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,804.47,608.29
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,853.09,640.67
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,897.04,668.64
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,937.87,694.21
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,973.08,716.91
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,1004.75,737.21
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,1031.34,752.98
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,1054.06,766.23
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,1070.33,776.2
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,1082.48,783.63
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,1088.4,787.57
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,1090.09,789.0
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,1085.59,786.65
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,1076.95,781.86
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,1058.81,771.11
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,1036.88,758.1
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,1009.63,742.81
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,978.97,725.28
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,940.55,701.12
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,899.35,675.0
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,856.94,648.48
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,804.1,614.34
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,741.74,573.15
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,679.19,530.76
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,604.1,479.55
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,535.31,429.24
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,444.47,357.65
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,360.43,287.96
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,252.21,195.86
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,153.21,84.95
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,55.75,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.88,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.75,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.51,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,5.27,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,6.59,0.28
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,7.91,1.45
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,66.78,51.42
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,120.38,96.32
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,73.92,56.89
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,22.06,12.99
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,115.91,91.0
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,206.85,164.93
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,116.98,91.23
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,20.35,11.28
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,19.92,10.9
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,19.49,10.52
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,20.39,11.2
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,21.28,11.89
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,158.94,123.97
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,298.86,234.57
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,231.82,181.12
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,163.55,126.58
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,208.56,162.44
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,254.49,198.62
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,239.73,186.98
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,224.68,175.18
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,364.89,285.89
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,501.87,391.1
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,479.22,373.75
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,455.77,356.21
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,474.26,372.26
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,492.54,388.16
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,410.35,324.51
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,328.18,259.96
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,331.68,264.31
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,335.02,268.45
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,512.11,416.09
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,659.42,536.94
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,419.13,345.31
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,167.22,135.07
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,146.82,118.68
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,126.69,102.08
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,105.3,84.42
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,83.85,66.39
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,64.61,49.9
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,45.07,32.87
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,27.39,17.26
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,11.43,1.76
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,5.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,19.74,10.2
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,30.27,21.44
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,35.93,27.02
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,41.45,32.17
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,48.86,38.82
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,52.32,41.71
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,72.54,43.65
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,133.62,74.07
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,196.63,121.13
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,267.48,180.86
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,332.32,238.42
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,398.31,296.47
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,462.89,352.02
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,527.39,405.48
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,589.06,455.2
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,649.72,502.39
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,707.18,545.67
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,762.78,586.27
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,813.98,622.26
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,862.6,655.41
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,906.86,684.01
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,947.97,710.2
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,983.4,733.44
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,1015.25,754.25
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,1041.49,771.76
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,1063.79,786.8
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,1079.58,797.28
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,1091.18,805.21
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,1097.06,808.02
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,1098.7,808.28
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,1092.99,806.64
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,1083.1,802.48
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,1063.49,790.99
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,1040.19,777.22
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,1011.78,759.71
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,979.97,739.96
