Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,941.62,715.73
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,909.26,695.56
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,858.11,662.35
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,805.24,627.56
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,742.67,583.95
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,679.88,539.34
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,605.28,485.8
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,536.82,433.43
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,448.61,363.04
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,366.68,294.46
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,260.95,204.76
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,165.52,102.11
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,60.48,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,20.95,11.37
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,31.84,22.43
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,37.83,28.23
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,43.64,33.62
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,47.11,36.64
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,55.34,43.72
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,76.89,46.07
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,137.32,76.31
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,199.4,121.98
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,264.4,175.87
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,333.87,235.7
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,399.58,292.02
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,463.96,345.8
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,528.44,397.58
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,589.93,445.25
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,650.42,490.26
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,707.62,531.54
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,763.03,570.16
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,814.12,604.92
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,862.7,636.81
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,906.52,665.77
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,947.24,692.62
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,982.84,715.59
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,1014.92,736.31
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,1040.98,752.29
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,1063.13,765.86
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,1079.29,776.18
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,1091.32,784.07
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,1096.63,788.47
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,1097.7,790.43
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,1092.54,788.11
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,1083.24,783.38
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,1066.76,774.26
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,1046.37,762.81
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,1017.75,747.09
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,985.7,729.16
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,946.76,705.61
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,913.82,685.98
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,862.88,653.49
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,810.19,619.44
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,748.13,577.39
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,685.75,534.27
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,611.35,483.63
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,543.09,433.76
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,455.07,364.8
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,373.16,297.33
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,267.38,208.54
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,172.55,109.35
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,63.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,22.6,13.01
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,34.31,24.64
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,40.57,30.63
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,46.64,36.15
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,49.95,38.99
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,53.16,41.59
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,80.78,48.7
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,140.05,78.86
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,201.47,124.54
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,265.88,178.62
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,329.97,234.75
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,399.2,294.41
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,462.41,347.51
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,525.68,398.63
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,586.44,446.58
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,646.3,491.99
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,702.32,531.89
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,756.53,568.86
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,807.24,603.44
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,855.51,634.82
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,898.15,660.69
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,937.74,684.14
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,972.77,705.66
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,1004.35,724.77
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,1029.44,738.16
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,1050.7,749.04
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,1066.54,758.0
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,1078.32,764.51
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,1083.46,767.59
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,1084.44,768.31
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,1078.22,764.13
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,1067.93,757.63
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,1051.1,747.88
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,1030.45,735.94
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,1001.67,719.0
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,969.58,700.03
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,930.57,676.6
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,897.69,657.08
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,846.97,626.28
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,794.59,593.98
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,733.18,555.21
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,671.47,515.1
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,601.19,468.81
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,529.69,417.64
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,443.7,351.86
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,363.69,287.18
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,259.91,200.99
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,167.69,107.99
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,60.82,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,12.16,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,22.95,13.36
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,33.31,23.51
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,39.23,29.15
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,44.96,34.38
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,48.37,37.27
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,56.66,44.31
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,80.9,47.35
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,141.12,78.22
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,203.24,124.01
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,268.14,177.62
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,332.64,233.45
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,402.23,292.75
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,465.33,345.84
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,528.39,397.2
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,589.29,446.18
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,649.21,493.02
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,705.52,535.11
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,760.0,574.72
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,810.5,610.29
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,858.53,642.96
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,901.75,671.07
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,941.94,696.95
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,977.12,720.42
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,1008.82,741.58
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,1034.49,757.69
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,1056.3,771.32
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,1071.67,782.01
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,1082.94,790.19
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,1087.52,794.18
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,1087.91,795.63
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,1082.12,793.97
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,1072.24,789.8
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,988.34,735.03
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,878.92,660.89
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,942.75,708.92
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,971.45,730.65
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,931.95,704.58
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,898.6,683.13
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,847.8,649.95
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,795.34,615.67
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,732.47,573.3
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,669.5,529.81
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,599.43,479.68
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,528.08,424.96
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,441.1,355.62
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,360.34,288.25
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,257.78,201.08
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,167.34,110.63
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,60.37,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,5.91,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,11.45,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,30.36,19.62
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,47.44,35.73
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,63.73,50.56
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,79.46,64.56
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,79.57,64.43
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,81.92,66.09
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,97.61,64.58
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,147.7,88.64
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,201.84,128.0
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,266.76,181.51
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,306.64,227.28
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,317.95,245.12
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,370.99,286.25
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,435.05,336.08
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,526.39,408.53
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,641.84,500.03
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,699.64,544.36
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,756.51,586.97
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,808.51,624.63
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,858.34,659.19
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,906.52,691.07
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,952.38,720.9
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,989.19,745.32
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,1022.56,767.27
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,980.46,736.42
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,908.0,679.42
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,1020.79,762.59
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,1109.11,820.99
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,1116.1,823.61
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,1118.69,823.98
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,1113.59,822.82
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,1104.2,819.0
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,1081.1,804.56
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,1054.48,787.92
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,1025.6,769.03
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,993.27,747.88
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,956.65,724.23
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,916.89,698.36
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,873.76,670.18
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,820.31,634.86
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,760.61,594.46
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,700.11,552.57
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,626.85,500.01
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,555.32,445.6
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,470.15,377.65
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,394.58,314.06
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,290.16,226.39
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,198.66,134.84
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,73.61,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,7.73,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,14.89,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,30.82,20.33
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,45.33,33.97
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,62.23,49.29
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,78.46,63.7
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,93.0,76.13
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,106.89,87.65
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,126.77,93.06
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,164.29,113.0
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,204.37,133.13
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,275.8,183.43
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,345.42,243.37
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,411.05,299.74
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,474.9,352.75
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,538.99,403.99
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,599.88,451.68
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,659.63,496.79
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,716.52,538.39
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,771.28,577.16
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,820.98,611.28
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,868.07,642.47
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,906.52,666.29
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,940.63,687.04
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,974.57,708.38
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,1005.1,727.36
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,994.82,720.15
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,957.42,693.14
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,974.48,704.58
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,988.44,713.56
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,965.37,697.3
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,938.86,679.1
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,897.54,651.31
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,853.69,621.8
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,666.58,491.62
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,464.0,345.16
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,694.36,517.35
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,867.34,639.04
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,850.06,626.98
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,826.91,612.72
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,707.63,533.03
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,589.47,449.25
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,533.44,410.7
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,464.52,361.47
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,408.94,322.13
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,366.81,291.04
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,289.87,230.99
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,240.02,189.76
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,159.38,122.67
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,96.17,63.9
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,34.06,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,8.19,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,14.83,0.0
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,29.83,19.75
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,45.02,34.04
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,55.41,43.68
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,65.39,52.67
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,90.31,74.4
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,115.36,95.76
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,110.82,78.44
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,156.45,97.2
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,213.02,143.3
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,261.95,186.91
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,315.14,233.26
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,366.22,277.11
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,409.11,313.75
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,443.98,342.05
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,493.18,380.11
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,547.03,421.03
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,588.98,451.84
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,630.14,481.31
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,664.13,505.79
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,696.4,528.59
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,707.04,533.81
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,718.33,539.23
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,689.33,516.02
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,644.94,482.01
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,653.3,486.76
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,660.56,490.7
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,557.7,416.02
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,435.47,326.05
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,430.08,322.78
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,424.32,318.88
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,358.15,270.21
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,276.71,209.42
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,459.88,350.19
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,611.16,462.41
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,785.83,595.21
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,919.69,692.83
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,880.2,666.81
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,838.35,640.15
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,785.92,606.18
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,732.42,570.88
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,668.57,527.33
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,605.33,482.36
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,531.1,426.97
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,459.59,371.73
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,368.02,297.79
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,288.79,231.38
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,199.78,156.23
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,122.05,84.25
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,40.48,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,2.27,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,4.38,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,12.74,5.24
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,21.12,12.98
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,32.17,22.99
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,43.24,32.88
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,25.98,17.49
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,8.79,2.16
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,90.05,68.36
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,173.75,132.07
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,210.05,154.21
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,265.08,193.78
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,171.56,128.28
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,42.48,29.23
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,125.98,96.58
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,208.23,161.14
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,249.78,192.8
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,292.43,224.99
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,166.61,127.03
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,33.74,21.45
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,34.65,22.19
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,35.56,22.89
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,63.21,44.83
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,90.96,66.6
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,244.72,186.49
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,402.2,305.16
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,397.95,301.05
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,393.22,297.07
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,728.07,553.65
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,1028.68,764.83
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,1030.91,763.77
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,1029.32,762.3
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,1020.87,759.1
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,1008.71,753.56
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,988.48,741.51
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,972.27,732.32
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,941.63,712.87
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,908.19,691.51
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,865.78,663.72
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,821.34,634.29
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,768.59,598.97
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,714.93,562.47
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,653.11,518.14
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,591.64,472.44
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,512.7,412.36
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,443.51,358.14
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,362.91,292.97
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,288.76,230.85
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,199.55,155.24
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,113.04,77.86
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,40.28,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,10.46,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,18.69,4.25
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,34.6,23.78
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,48.65,36.87
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,58.9,46.26
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,68.76,55.0
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,46.23,35.11
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,33.5,23.8
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,43.7,30.93
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,53.92,39.2
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,69.93,52.02
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,85.78,64.49
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,95.77,72.19
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,105.82,79.87
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,118.09,89.07
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,130.44,98.22
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,140.49,105.91
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,150.83,113.84
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,155.97,117.47
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,161.22,121.19
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,270.58,205.39
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,382.17,289.37
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,312.1,236.29
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,233.72,176.53
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,214.28,162.02
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,194.52,147.12
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,193.31,146.25
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,192.04,145.34
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,109.7,81.23
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,28.45,16.99
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,201.78,153.51
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,384.41,292.13
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,523.06,398.1
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,645.25,490.06
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,528.03,402.43
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,393.78,300.72
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,351.63,269.62
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,309.43,237.91
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,304.67,235.32
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,299.56,232.4
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,202.87,157.38
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,102.89,77.75
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,141.13,109.52
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,192.56,151.58
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,161.45,126.89
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,122.19,95.2
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,186.66,149.31
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,230.36,183.66
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,153.77,118.58
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,76.7,51.66
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,28.39,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,7.02,0.28
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,11.41,4.26
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,17.14,9.36
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,22.88,14.4
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,74.22,58.81
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,118.82,96.42
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,138.21,101.86
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,178.41,127.26
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,219.94,158.98
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,261.79,192.42
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,295.08,220.76
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,317.54,239.54
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,393.76,294.98
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,508.33,381.32
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,565.03,424.65
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,621.47,466.5
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,625.56,466.36
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,604.91,447.06
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,709.87,524.31
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,819.7,600.96
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,862.48,625.82
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,903.08,649.09
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,935.99,668.62
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,965.78,685.93
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,833.33,595.25
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,648.73,462.99
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,863.9,616.61
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,1042.89,730.89
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,1050.32,734.22
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,1053.76,736.99
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,1048.24,733.87
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,1038.81,728.58
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,1021.52,719.18
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,1000.59,707.67
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,972.73,692.76
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,951.43,682.05
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,915.24,660.36
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,876.09,636.77
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,826.43,606.35
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,775.19,574.47
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,716.83,536.03
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,657.98,496.55
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,589.49,450.38
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,519.81,400.16
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,436.33,336.72
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,358.6,274.99
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,261.14,196.5
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,176.55,121.88
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,64.0,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,11.37,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,19.57,7.59
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,33.2,23.12
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,46.35,35.42
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,54.83,43.27
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,62.99,50.57
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,88.06,72.51
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,118.43,98.63
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,134.47,106.06
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,158.03,124.46
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,177.42,139.39
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,191.67,150.2
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,154.91,120.63
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,107.55,82.35
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,116.8,89.46
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,126.12,96.51
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,75.95,55.96
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,24.83,14.53
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,27.95,17.0
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,31.08,19.45
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,76.09,55.45
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,121.14,91.0
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,187.56,142.71
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,255.32,194.38
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,224.68,170.77
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,193.56,146.87
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,207.02,157.34
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,220.6,167.84
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,294.28,224.3
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,385.71,292.94
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,419.56,317.88
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,454.0,343.26
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,369.41,280.65
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,270.34,206.06
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,278.15,212.77
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,286.14,219.41
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,242.79,186.4
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,199.66,153.25
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,165.58,126.89
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,131.79,100.43
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,114.88,87.49
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,97.98,74.36
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,88.33,66.97
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,78.71,59.48
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,65.69,49.05
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,53.0,38.71
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,41.03,28.76
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,29.07,18.66
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,19.35,10.31
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,9.66,1.83
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,4.82,0.0
