Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.0,1.0,14.5,34.0,13.55,0.0
2016,4,23,6,30,309.0,34.0,1.1,15.0,68.0,27.4,17.7
2016,4,23,6,45,414.5,45.0,1.2,16.0,119.0,35.26,25.31
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,42.83,32.24
2016,4,23,7,15,584.5,63.5,1.2,17.5,226.5,47.07,36.07
2016,4,23,7,30,649.0,71.0,1.1,18.0,283.0,51.17,39.59
2016,4,23,7,45,693.0,76.5,1.0,19.0,341.5,53.48,41.33
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,61.26,47.73
2016,4,23,8,15,766.5,86.5,1.0,20.5,456.5,106.07,58.38
2016,4,23,8,30,796.0,91.0,1.1,21.0,513.0,164.89,94.37
2016,4,23,8,45,816.0,95.5,1.25,22.0,566.5,225.37,141.21
2016,4,23,9,0,836.0,100.0,1.4,23.0,620.0,287.82,193.2
2016,4,23,9,15,852.0,103.0,1.45,23.0,669.0,349.5,246.09
2016,4,23,9,30,868.0,106.0,1.5,23.0,718.0,416.24,302.03
2016,4,23,9,45,878.0,109.5,1.55,23.5,760.5,476.43,351.16
2016,4,23,10,0,888.0,113.0,1.6,24.0,803.0,536.19,398.24
2016,4,23,10,15,897.0,115.0,1.6,24.0,840.0,593.47,442.46
2016,4,23,10,30,906.0,117.0,1.6,24.0,877.0,649.67,484.45
2016,4,23,10,45,910.5,119.5,1.65,24.5,905.5,702.04,521.84
2016,4,23,11,0,915.0,122.0,1.7,25.0,934.0,752.41,556.73
2016,4,23,11,15,919.0,123.0,1.7,25.0,955.5,798.92,587.86
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,842.97,616.06
2016,4,23,11,45,925.5,124.5,1.7,25.5,989.5,882.71,639.94
2016,4,23,12,0,928.0,125.0,1.7,26.0,1002.0,919.54,661.68
2016,4,23,12,15,928.5,125.5,1.7,26.0,1006.5,951.55,681.49
2016,4,23,12,30,929.0,126.0,1.7,26.0,1011.0,980.27,699.2
2016,4,23,12,45,926.0,126.5,1.75,26.0,1006.0,1002.28,713.4
2016,4,23,13,0,923.0,127.0,1.8,26.0,1001.0,1020.61,725.45
2016,4,23,13,15,920.5,126.5,1.85,26.0,988.0,1034.69,735.01
2016,4,23,13,30,918.0,126.0,1.9,26.0,975.0,1044.93,742.34
2016,4,23,13,45,911.5,126.0,1.95,26.0,953.5,1047.77,745.25
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,1046.67,745.92
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,1040.14,743.99
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,1029.75,739.75
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.0,1012.11,730.97
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,990.9,719.93
2016,4,23,15,15,860.5,116.5,2.45,25.5,759.0,962.86,705.33
2016,4,23,15,30,848.0,114.0,2.5,25.0,716.0,941.18,694.85
2016,4,23,15,45,754.5,135.5,2.6,25.0,644.0,864.79,646.55
2016,4,23,16,0,661.0,157.0,2.7,25.0,572.0,785.65,595.43
2016,4,23,16,15,716.5,127.5,2.65,24.5,542.5,778.47,593.82
2016,4,23,16,30,772.0,98.0,2.6,24.0,513.0,760.0,583.77
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.5,701.33,543.89
2016,4,23,17,0,712.0,89.0,2.5,24.0,400.0,646.03,505.92
2016,4,23,17,15,669.0,82.5,2.3,23.0,343.0,576.42,456.3
2016,4,23,17,30,626.0,76.0,2.1,22.0,286.0,508.83,405.94
2016,4,23,17,45,561.5,68.5,1.9,21.5,229.5,429.99,343.97
2016,4,23,18,0,497.0,61.0,1.7,21.0,173.0,356.35,283.73
2016,4,23,18,15,400.0,49.5,1.65,20.0,123.0,268.67,211.05
2016,4,23,18,30,303.0,38.0,1.6,19.0,73.0,191.32,144.15
2016,4,23,18,45,151.5,19.0,1.6,18.5,36.5,89.24,41.07
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,20.0,1.9,15.5,22.0,17.41,3.1
2016,4,24,6,30,35.0,40.0,2.1,16.0,44.0,33.63,22.97
2016,4,24,6,45,66.5,64.5,2.35,16.5,77.5,51.32,39.25
2016,4,24,7,0,98.0,89.0,2.6,17.0,111.0,69.3,55.44
2016,4,24,7,15,139.0,109.0,2.8,17.5,150.0,84.02,68.44
2016,4,24,7,30,180.0,129.0,3.0,18.0,189.0,98.37,80.77
2016,4,24,7,45,213.5,152.0,3.2,18.5,235.5,108.71,89.33
2016,4,24,8,0,247.0,175.0,3.4,19.0,282.0,122.6,100.76
2016,4,24,8,15,126.0,172.0,3.5,19.5,227.0,137.92,104.25
2016,4,24,8,30,5.0,169.0,3.6,20.0,172.0,143.51,111.85
2016,4,24,8,45,4.0,172.0,3.75,20.5,174.5,147.73,114.67
2016,4,24,9,0,3.0,175.0,3.9,21.0,177.0,151.45,117.11
2016,4,24,9,15,12.5,217.5,3.95,21.0,226.5,190.18,147.25
2016,4,24,9,30,22.0,260.0,4.0,21.0,276.0,230.41,178.29
2016,4,24,9,45,24.0,276.0,4.1,21.5,294.5,247.47,190.88
2016,4,24,10,0,26.0,292.0,4.2,22.0,313.0,261.49,201.09
2016,4,24,10,15,38.0,332.5,4.2,22.0,364.5,305.52,234.6
2016,4,24,10,30,50.0,373.0,4.2,22.0,416.0,351.66,269.35
2016,4,24,10,45,149.5,408.0,4.25,22.5,540.5,452.44,345.38
2016,4,24,11,0,249.0,443.0,4.3,23.0,665.0,564.95,428.3
2016,4,24,11,15,162.5,445.5,4.3,23.0,591.5,519.15,393.07
2016,4,24,11,30,76.0,448.0,4.3,23.0,518.0,462.24,349.53
2016,4,24,11,45,76.5,455.0,4.3,23.5,526.5,476.26,359.24
2016,4,24,12,0,77.0,462.0,4.3,24.0,535.0,490.16,368.54
2016,4,24,12,15,137.5,478.0,4.2,24.0,609.0,573.7,430.24
2016,4,24,12,30,198.0,494.0,4.1,24.0,683.0,654.08,488.37
2016,4,24,12,45,183.0,492.5,4.1,24.0,666.5,649.1,484.21
2016,4,24,13,0,168.0,491.0,4.1,24.0,650.0,642.41,479.3
2016,4,24,13,15,111.0,458.5,4.05,24.0,563.0,562.21,421.01
2016,4,24,13,30,54.0,426.0,4.0,24.0,476.0,464.64,349.4
2016,4,24,13,45,35.5,363.0,3.95,24.0,396.0,385.66,291.62
2016,4,24,14,0,17.0,300.0,3.9,24.0,316.0,292.57,222.01
2016,4,24,14,15,404.0,230.0,3.85,24.0,572.0,666.99,510.82
2016,4,24,14,30,791.0,160.0,3.8,24.0,828.0,978.53,728.87
2016,4,24,14,45,774.5,161.0,3.75,24.0,792.0,958.14,713.59
2016,4,24,15,0,758.0,162.0,3.7,24.0,756.0,934.62,698.88
2016,4,24,15,15,744.0,158.0,3.7,24.0,715.0,911.77,684.98
2016,4,24,15,30,730.0,154.0,3.7,24.0,674.0,879.76,664.8
2016,4,24,15,45,713.5,148.5,3.7,24.0,628.0,841.28,640.09
2016,4,24,16,0,697.0,143.0,3.7,24.0,582.0,800.7,613.71
2016,4,24,16,15,672.5,137.5,3.65,24.0,531.5,751.5,580.7
2016,4,24,16,30,648.0,132.0,3.6,24.0,481.0,701.31,546.55
2016,4,24,16,45,616.5,124.5,3.55,24.0,428.0,642.84,505.29
2016,4,24,17,0,585.0,117.0,3.5,24.0,375.0,584.68,462.82
2016,4,24,17,15,540.5,108.0,3.3,23.5,320.5,516.7,412.13
2016,4,24,17,30,496.0,99.0,3.1,23.0,266.0,446.28,358.1
2016,4,24,17,45,437.0,87.0,2.9,22.5,214.0,373.08,299.88
2016,4,24,18,0,378.0,75.0,2.7,22.0,162.0,305.15,243.87
2016,4,24,18,15,290.0,59.5,2.6,21.5,115.0,225.09,176.65
2016,4,24,18,30,202.0,44.0,2.5,21.0,68.0,154.92,116.11
2016,4,24,18,45,101.0,22.0,2.45,20.5,34.0,75.85,36.86
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.43,3.67
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.49,21.69
2016,4,25,6,45,306.5,57.0,2.85,20.5,114.5,43.36,31.8
2016,4,25,7,0,399.0,72.0,3.0,21.0,162.0,53.86,41.23
2016,4,25,7,15,199.5,86.0,3.2,21.5,131.0,65.61,51.49
2016,4,25,7,30,0.0,100.0,3.4,22.0,100.0,84.85,67.92
2016,4,25,7,45,26.5,137.5,3.6,22.5,149.0,108.9,88.1
2016,4,25,8,0,53.0,175.0,3.8,23.0,198.0,134.28,109.02
2016,4,25,8,15,166.5,199.5,3.9,23.5,286.0,157.99,117.35
2016,4,25,8,30,280.0,224.0,4.0,24.0,374.0,198.15,141.64
2016,4,25,8,45,156.0,235.0,4.15,24.5,320.5,211.85,156.98
2016,4,25,9,0,32.0,246.0,4.3,25.0,267.0,208.03,158.44
2016,4,25,9,15,108.0,291.5,4.35,25.5,367.5,266.47,201.11
2016,4,25,9,30,184.0,337.0,4.4,26.0,468.0,340.12,255.65
2016,4,25,9,45,202.5,358.0,4.45,26.5,510.0,380.6,285.96
2016,4,25,10,0,221.0,379.0,4.5,27.0,552.0,423.23,317.59
2016,4,25,10,15,219.0,398.5,4.5,27.0,576.5,455.51,341.74
2016,4,25,10,30,217.0,418.0,4.5,27.0,601.0,487.47,365.28
2016,4,25,10,45,518.0,290.0,4.5,27.5,747.0,593.8,446.3
2016,4,25,11,0,819.0,162.0,4.5,28.0,893.0,722.31,541.93
2016,4,25,11,15,824.0,163.0,4.5,28.0,913.0,766.69,573.44
2016,4,25,11,30,829.0,164.0,4.5,28.0,933.0,809.02,602.75
2016,4,25,11,45,852.5,150.5,4.55,28.5,951.0,844.31,625.27
2016,4,25,12,0,876.0,137.0,4.6,29.0,969.0,884.48,650.92
2016,4,25,12,15,877.0,137.0,4.55,29.0,973.0,914.83,670.68
2016,4,25,12,30,878.0,137.0,4.5,29.0,977.0,942.12,688.39
2016,4,25,12,45,872.5,140.0,4.5,29.0,971.5,962.89,702.02
2016,4,25,13,0,867.0,143.0,4.5,29.0,966.0,980.16,713.46
2016,4,25,13,15,863.5,142.0,4.45,29.0,953.0,992.05,721.21
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,1000.29,726.7
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.5,1001.81,727.93
2016,4,25,14,0,843.0,143.0,4.3,29.0,897.0,999.65,726.93
2016,4,25,14,15,835.5,141.5,4.25,29.0,868.5,1004.02,730.39
2016,4,25,14,30,828.0,140.0,4.2,29.0,840.0,993.0,723.85
2016,4,25,14,45,583.0,247.5,4.2,29.0,730.0,865.97,638.84
2016,4,25,15,0,338.0,355.0,4.2,29.0,620.0,715.79,530.75
2016,4,25,15,15,296.0,343.0,4.1,29.0,566.5,659.71,492.28
2016,4,25,15,30,254.0,331.0,4.0,29.0,513.0,603.81,452.93
2016,4,25,15,45,488.0,231.5,3.95,29.0,550.0,719.01,542.42
2016,4,25,16,0,722.0,132.0,3.9,29.0,587.0,809.02,609.12
2016,4,25,16,15,697.5,127.0,3.75,28.5,536.0,759.65,576.53
2016,4,25,16,30,673.0,122.0,3.6,28.0,485.0,709.25,543.6
2016,4,25,16,45,640.0,115.5,3.5,28.0,431.0,649.9,502.72
2016,4,25,17,0,607.0,109.0,3.4,28.0,377.0,590.96,460.3
2016,4,25,17,15,562.5,101.0,3.2,27.5,322.5,523.3,410.72
2016,4,25,17,30,518.0,93.0,3.0,27.0,268.0,457.94,361.33
2016,4,25,17,45,455.0,82.5,2.8,26.5,215.0,377.38,298.55
2016,4,25,18,0,392.0,72.0,2.6,26.0,162.0,308.21,242.47
2016,4,25,18,15,303.0,57.0,2.65,25.5,115.5,227.49,175.88
2016,4,25,18,30,214.0,42.0,2.7,25.0,69.0,156.67,115.81
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.5,76.52,38.82
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,18.01,5.55
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,33.94,22.98
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,47.74,35.59
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,60.99,47.41
2016,4,26,7,15,171.5,99.0,4.3,21.5,138.5,74.38,59.07
2016,4,26,7,30,7.0,116.0,4.4,22.0,118.0,96.61,78.02
2016,4,26,7,45,46.5,149.5,4.55,22.5,169.5,116.69,94.76
2016,4,26,8,0,86.0,183.0,4.7,23.0,221.0,139.38,113.38
2016,4,26,8,15,347.0,167.0,4.8,23.0,349.5,141.66,98.88
2016,4,26,8,30,608.0,151.0,4.9,23.0,478.0,183.32,116.68
2016,4,26,8,45,637.5,156.0,5.05,23.5,529.5,234.76,156.36
2016,4,26,9,0,667.0,161.0,5.2,24.0,581.0,289.65,201.9
2016,4,26,9,15,406.5,250.0,5.25,24.5,512.5,320.84,236.96
2016,4,26,9,30,146.0,339.0,5.3,25.0,444.0,327.3,248.08
2016,4,26,9,45,220.5,352.5,5.4,25.5,520.5,384.27,290.78
2016,4,26,10,0,295.0,366.0,5.5,26.0,597.0,446.52,337.55
2016,4,26,10,15,530.0,275.0,5.55,26.0,714.0,523.27,397.16
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,621.98,473.7
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,670.74,510.06
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,718.05,544.65
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,761.13,576.53
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,802.32,606.59
2016,4,26,11,45,794.5,192.5,5.95,27.5,939.5,840.75,632.57
2016,4,26,12,0,804.0,189.0,6.0,28.0,953.0,877.13,656.37
2016,4,26,12,15,804.0,189.0,5.95,28.0,956.5,905.99,675.73
2016,4,26,12,30,804.0,189.0,5.9,28.0,960.0,931.92,693.06
2016,4,26,12,45,592.5,310.5,5.9,28.0,877.5,877.46,652.42
2016,4,26,13,0,381.0,432.0,5.9,28.0,795.0,799.35,592.47
2016,4,26,13,15,213.0,423.5,5.85,28.0,626.5,626.13,467.29
2016,4,26,13,30,45.0,415.0,5.8,28.0,458.0,444.0,331.23
2016,4,26,13,45,66.0,426.0,5.8,28.0,487.0,479.4,358.51
2016,4,26,14,0,87.0,437.0,5.8,28.0,516.0,515.13,385.41
2016,4,26,14,15,106.0,429.0,5.7,28.0,521.5,529.0,396.39
2016,4,26,14,30,125.0,421.0,5.6,28.0,527.0,558.47,418.58
2016,4,26,14,45,395.0,317.5,5.6,28.0,632.0,748.11,563.39
2016,4,26,15,0,665.0,214.0,5.6,28.0,737.0,904.63,679.77
2016,4,26,15,15,648.5,209.0,5.5,27.5,696.0,873.6,659.61
2016,4,26,15,30,632.0,204.0,5.4,27.0,655.0,840.17,638.58
2016,4,26,15,45,583.5,209.5,5.3,27.0,604.5,780.75,596.81
2016,4,26,16,0,535.0,215.0,5.2,27.0,554.0,728.27,559.47
2016,4,26,16,15,507.5,205.5,4.95,26.5,505.0,677.9,524.42
2016,4,26,16,30,480.0,196.0,4.7,26.0,456.0,627.37,488.72
2016,4,26,16,45,314.0,192.0,4.5,26.0,355.0,462.88,364.02
2016,4,26,17,0,148.0,188.0,4.3,26.0,254.0,313.74,247.22
2016,4,26,17,15,117.0,168.5,4.1,25.5,216.0,266.57,210.91
2016,4,26,17,30,86.0,149.0,3.9,25.0,178.0,211.77,167.58
2016,4,26,17,45,122.5,127.0,3.7,25.0,160.0,216.85,171.95
2016,4,26,18,0,159.0,105.0,3.5,25.0,142.0,207.57,163.65
2016,4,26,18,15,108.0,76.0,3.5,24.5,98.0,142.72,109.85
2016,4,26,18,30,57.0,47.0,3.5,24.0,54.0,81.93,59.12
2016,4,26,18,45,28.5,23.5,3.55,23.5,27.0,39.2,18.63
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.0,22.5,3.35,15.5,37.5,17.58,6.25
2016,4,27,6,30,246.0,45.0,3.4,15.0,75.0,34.8,24.34
2016,4,27,6,45,374.0,56.0,3.45,15.0,129.0,42.7,32.04
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,51.57,40.29
2016,4,27,7,15,568.5,75.5,3.4,15.5,241.0,56.2,44.45
2016,4,27,7,30,635.0,84.0,3.3,16.0,299.0,60.66,48.26
2016,4,27,7,45,693.5,87.0,3.25,16.5,361.0,60.71,48.08
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,60.91,47.97
2016,4,27,8,15,782.5,94.5,3.15,18.0,481.0,116.18,65.76
2016,4,27,8,30,813.0,99.0,3.1,19.0,539.0,175.97,103.48
2016,4,27,8,45,840.0,101.0,3.05,20.5,595.0,236.66,150.89
2016,4,27,9,0,867.0,103.0,3.0,22.0,651.0,300.14,203.93
2016,4,27,9,15,883.0,106.0,2.95,22.5,701.0,368.33,262.18
2016,4,27,9,30,899.0,109.0,2.9,23.0,751.0,431.77,315.85
2016,4,27,9,45,912.5,111.0,2.9,24.0,796.0,493.77,366.3
2016,4,27,10,0,926.0,113.0,2.9,25.0,841.0,555.63,414.67
2016,4,27,10,15,934.0,114.5,2.8,25.5,877.5,613.66,458.94
2016,4,27,10,30,942.0,116.0,2.7,26.0,914.0,670.4,500.54
2016,4,27,10,45,948.0,117.0,2.65,26.5,943.5,723.88,538.55
2016,4,27,11,0,954.0,118.0,2.6,27.0,973.0,775.38,573.9
2016,4,27,11,15,957.5,119.0,2.6,27.0,994.0,822.83,605.71
2016,4,27,11,30,961.0,120.0,2.6,27.0,1015.0,867.67,634.69
2016,4,27,11,45,965.5,118.5,2.6,27.5,1028.0,908.32,659.36
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,946.03,681.87
2016,4,27,12,15,969.5,117.5,2.6,28.0,1044.5,978.04,701.91
2016,4,27,12,30,969.0,118.0,2.6,28.0,1048.0,1006.56,719.72
2016,4,27,12,45,967.5,117.5,2.6,28.5,1042.5,1029.61,732.64
2016,4,27,13,0,966.0,117.0,2.6,29.0,1037.0,1048.88,743.22
2016,4,27,13,15,963.0,116.0,2.55,29.0,1023.0,1062.29,751.2
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,1071.67,756.81
2016,4,27,13,45,954.5,114.0,2.5,29.0,986.5,1074.48,759.06
2016,4,27,14,0,949.0,113.0,2.5,29.0,964.0,1073.17,758.96
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.0,1065.78,755.66
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,1054.38,750.01
2016,4,27,14,45,924.0,109.0,2.25,28.0,865.5,1035.69,739.03
2016,4,27,15,0,913.0,108.0,2.2,28.0,827.0,1013.34,725.91
2016,4,27,15,15,900.5,105.5,2.0,28.0,783.0,984.44,707.01
2016,4,27,15,30,888.0,103.0,1.8,28.0,739.0,952.31,686.11
2016,4,27,15,45,869.5,101.0,1.65,28.0,689.0,912.31,660.74
2016,4,27,16,0,851.0,99.0,1.5,28.0,639.0,878.04,639.07
2016,4,27,16,15,830.0,95.5,1.35,28.0,585.5,829.24,607.7
2016,4,27,16,30,809.0,92.0,1.2,28.0,532.0,778.77,575.06
2016,4,27,16,45,776.5,88.5,1.1,28.0,474.5,718.13,535.66
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,657.44,495.52
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,592.17,450.58
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,525.73,402.6
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,445.48,342.58
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,370.49,284.17
2016,4,27,18,15,434.5,49.5,0.45,25.5,133.0,282.79,214.88
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,205.21,150.76
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,100.05,56.46
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,17.17,6.63
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,34.01,23.76
2016,4,28,6,45,356.0,57.5,2.0,16.0,127.0,43.72,32.86
2016,4,28,7,0,449.0,71.0,2.3,17.0,177.0,54.68,42.71
2016,4,28,7,15,511.5,81.0,2.45,18.0,232.0,60.33,47.62
2016,4,28,7,30,574.0,91.0,2.6,19.0,287.0,65.72,52.07
2016,4,28,7,45,620.5,97.0,2.8,20.0,344.0,67.61,53.34
2016,4,28,8,0,667.0,103.0,3.0,21.0,401.0,69.42,54.49
2016,4,28,8,15,698.5,108.5,3.25,21.5,456.0,115.67,66.84
2016,4,28,8,30,730.0,114.0,3.5,22.0,511.0,171.59,102.29
2016,4,28,8,45,755.0,118.0,3.8,22.5,563.5,228.86,147.26
2016,4,28,9,0,780.0,122.0,4.1,23.0,616.0,293.7,201.63
2016,4,28,9,15,797.0,125.5,4.1,23.5,664.0,352.42,252.14
2016,4,28,9,30,814.0,129.0,4.1,24.0,712.0,412.26,302.86
2016,4,28,9,45,827.0,131.5,4.2,24.5,754.5,470.36,351.18
2016,4,28,10,0,840.0,134.0,4.3,25.0,797.0,528.53,398.09
2016,4,28,10,15,849.5,136.5,4.3,25.5,832.5,584.58,441.81
2016,4,28,10,30,859.0,139.0,4.3,26.0,868.0,639.35,483.18
2016,4,28,10,45,863.5,142.0,4.35,26.5,896.0,689.46,520.09
2016,4,28,11,0,868.0,145.0,4.4,27.0,924.0,737.71,554.66
2016,4,28,11,15,872.0,146.0,4.4,27.0,944.0,781.86,586.45
2016,4,28,11,30,876.0,147.0,4.4,27.0,964.0,823.72,614.67
2016,4,28,11,45,876.0,149.5,4.45,27.0,975.5,861.1,639.84
2016,4,28,12,0,876.0,152.0,4.5,27.0,987.0,895.64,663.01
2016,4,28,12,15,876.0,152.0,4.45,27.0,990.5,925.06,682.24
2016,4,28,12,30,876.0,152.0,4.4,27.0,994.0,951.41,699.38
2016,4,28,12,45,865.5,157.0,4.4,27.5,986.0,969.21,709.7
2016,4,28,13,0,855.0,162.0,4.4,28.0,978.0,995.36,725.61
2016,4,28,13,15,850.5,161.5,4.35,28.0,964.0,1007.14,733.2
2016,4,28,13,30,846.0,161.0,4.3,28.0,950.0,1015.18,738.54
2016,4,28,13,45,827.0,167.0,4.25,28.0,924.5,1011.66,736.46
2016,4,28,14,0,808.0,173.0,4.2,28.0,899.0,1004.33,732.11
2016,4,28,14,15,798.0,171.0,4.15,28.0,869.0,994.22,726.08
2016,4,28,14,30,788.0,169.0,4.1,28.0,839.0,980.55,717.85
2016,4,28,14,45,751.0,180.0,4.05,28.0,797.0,957.67,703.64
2016,4,28,15,0,714.0,191.0,4.0,28.0,755.0,925.7,683.46
2016,4,28,15,15,496.5,259.5,3.95,27.5,642.0,774.38,579.42
2016,4,28,15,30,279.0,328.0,3.9,27.0,529.0,621.53,468.9
2016,4,28,15,45,204.0,310.5,3.85,27.0,452.0,514.06,391.57
2016,4,28,16,0,129.0,293.0,3.8,27.0,375.0,425.93,326.02
2016,4,28,16,15,76.0,247.5,3.65,26.5,294.5,314.12,242.37
2016,4,28,16,30,23.0,202.0,3.5,26.0,214.0,208.61,160.84
2016,4,28,16,45,11.5,155.0,3.35,26.0,161.0,152.4,117.07
2016,4,28,17,0,0.0,108.0,3.2,26.0,108.0,97.7,73.57
2016,4,28,17,15,0.0,92.0,3.0,25.5,92.0,82.81,62.0
2016,4,28,17,30,0.0,76.0,2.8,25.0,76.0,67.9,50.17
2016,4,28,17,45,75.0,91.0,2.65,25.0,109.0,143.31,112.63
2016,4,28,18,0,150.0,106.0,2.5,25.0,142.0,202.85,159.71
2016,4,28,18,15,104.5,76.0,2.55,24.5,97.5,139.83,107.51
2016,4,28,18,30,59.0,46.0,2.6,24.0,53.0,80.22,57.92
2016,4,28,18,45,30.5,24.5,2.7,23.5,28.0,41.11,21.54
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.32,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.64,0.0
2016,4,29,6,15,62.0,26.5,2.8,21.5,34.5,21.46,9.84
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,38.6,26.89
2016,4,29,6,45,168.0,73.0,3.05,22.5,106.5,56.19,42.6
2016,4,29,7,0,218.0,97.0,3.2,23.0,149.0,73.16,57.5
2016,4,29,7,15,109.0,93.5,3.55,23.0,119.5,74.1,58.46
2016,4,29,7,30,0.0,90.0,3.9,23.0,90.0,77.56,61.37
2016,4,29,7,45,18.0,131.5,4.25,23.5,139.5,109.79,88.48
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,133.38,107.83
2016,4,29,8,15,42.5,198.0,4.75,24.5,219.5,156.49,119.47
2016,4,29,8,30,49.0,223.0,4.9,25.0,250.0,181.47,137.79
2016,4,29,8,45,26.5,200.5,5.1,25.5,215.5,168.74,128.06
2016,4,29,9,0,4.0,178.0,5.3,26.0,181.0,154.24,117.03
2016,4,29,9,15,2.0,143.5,5.35,26.0,145.0,126.2,94.78
2016,4,29,9,30,0.0,109.0,5.4,26.0,109.0,96.43,71.16
2016,4,29,9,45,1.0,130.0,5.45,26.5,131.0,115.12,85.52
2016,4,29,10,0,2.0,151.0,5.5,27.0,153.0,134.0,99.86
2016,4,29,10,15,4.0,164.0,5.45,27.0,168.0,146.74,109.56
2016,4,29,10,30,6.0,177.0,5.4,27.0,183.0,159.78,119.48
2016,4,29,10,45,3.0,144.0,5.4,27.5,147.0,129.58,95.75
2016,4,29,11,0,0.0,111.0,5.4,28.0,111.0,98.68,71.52
2016,4,29,11,15,12.0,232.0,5.35,28.0,243.5,214.68,160.66
2016,4,29,11,30,24.0,353.0,5.3,28.0,376.0,332.46,248.79
2016,4,29,11,45,12.0,208.5,5.25,28.5,220.0,195.85,145.63
2016,4,29,12,0,0.0,64.0,5.2,29.0,64.0,57.07,38.83
2016,4,29,12,15,14.5,225.5,5.15,29.0,239.5,215.09,160.22
2016,4,29,12,30,29.0,387.0,5.1,29.0,415.0,386.42,287.14
2016,4,29,12,45,23.0,346.5,5.05,29.0,369.0,335.93,249.68
2016,4,29,13,0,17.0,306.0,5.0,29.0,323.0,294.05,218.78
2016,4,29,13,15,44.5,378.0,4.9,29.0,420.5,402.7,299.55
2016,4,29,13,30,72.0,450.0,4.8,29.0,518.0,504.83,373.5
2016,4,29,13,45,85.5,447.5,4.75,29.0,526.0,519.58,384.38
2016,4,29,14,0,99.0,445.0,4.7,29.0,534.0,534.08,395.43
2016,4,29,14,15,160.0,434.0,4.6,28.5,572.5,602.26,446.77
2016,4,29,14,30,221.0,423.0,4.5,28.0,611.0,653.98,486.05
2016,4,29,14,45,223.0,403.5,4.4,28.0,586.5,636.68,474.47
2016,4,29,15,0,225.0,384.0,4.3,28.0,562.0,618.04,462.28
2016,4,29,15,15,243.5,358.5,4.1,28.0,542.0,607.25,456.02
2016,4,29,15,30,262.0,333.0,3.9,28.0,522.0,610.43,459.44
2016,4,29,15,45,144.0,287.5,3.75,28.0,390.5,433.68,329.76
2016,4,29,16,0,26.0,242.0,3.6,28.0,259.0,249.78,189.79
2016,4,29,16,15,19.5,223.0,3.35,27.5,235.5,225.92,172.57
2016,4,29,16,30,13.0,204.0,3.1,27.0,212.0,202.45,155.09
2016,4,29,16,45,115.0,195.0,2.9,27.0,247.5,298.12,232.54
2016,4,29,17,0,217.0,186.0,2.7,27.0,283.0,359.76,282.09
2016,4,29,17,15,150.5,175.5,2.55,26.5,239.0,296.22,232.53
2016,4,29,17,30,84.0,165.0,2.4,26.0,195.0,229.32,179.87
2016,4,29,17,45,70.0,133.5,2.25,26.0,155.0,183.92,143.87
2016,4,29,18,0,56.0,102.0,2.1,26.0,115.0,139.17,107.57
2016,4,29,18,15,45.0,71.5,2.05,25.5,80.5,97.65,73.43
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,56.04,38.82
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,27.02,12.65
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.11,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,8.19,0.0
2016,4,30,6,15,121.0,29.0,3.4,14.5,44.0,23.45,12.23
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.71,27.04
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,48.05,36.76
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,58.04,45.87
2016,4,30,7,15,483.0,89.0,3.9,16.5,234.5,64.97,52.0
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,72.53,58.47
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.0,74.46,59.74
2016,4,30,8,0,647.0,113.0,4.3,19.0,404.0,76.32,60.89
2016,4,30,8,15,422.5,177.0,4.25,19.5,377.0,147.64,102.15
2016,4,30,8,30,198.0,241.0,4.2,20.0,350.0,206.14,153.64
2016,4,30,8,45,484.0,185.5,4.2,21.0,486.0,228.44,158.83
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,292.93,202.22
2016,4,30,9,15,787.5,133.5,4.0,22.5,669.5,356.36,256.28
2016,4,30,9,30,805.0,137.0,3.8,23.0,717.0,415.69,306.38
2016,4,30,9,45,825.0,136.5,3.6,23.5,761.0,473.73,354.13
2016,4,30,10,0,845.0,136.0,3.4,24.0,805.0,532.6,400.86
2016,4,30,10,15,855.0,138.0,3.2,24.0,841.0,588.62,444.63
2016,4,30,10,30,865.0,140.0,3.0,24.0,877.0,643.38,485.96
2016,4,30,10,45,876.0,139.0,2.8,24.5,907.0,694.58,522.4
2016,4,30,11,0,887.0,138.0,2.6,25.0,937.0,744.44,556.48
2016,4,30,11,15,891.5,139.5,2.35,25.0,958.0,789.98,586.68
2016,4,30,11,30,896.0,141.0,2.1,25.0,979.0,833.2,612.99
2016,4,30,11,45,902.5,138.5,1.9,25.5,993.0,872.17,634.88
2016,4,30,12,0,909.0,136.0,1.7,26.0,1007.0,908.56,654.39
2016,4,30,12,15,910.0,136.5,1.6,26.0,1011.0,939.99,672.67
2016,4,30,12,30,911.0,137.0,1.5,26.0,1015.0,968.3,688.75
2016,4,30,12,45,911.5,135.0,1.4,26.5,1010.5,990.6,699.53
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,1009.4,708.03
2016,4,30,13,15,909.5,132.5,1.3,27.0,993.5,1023.07,716.45
2016,4,30,13,30,907.0,132.0,1.3,27.0,981.0,1032.98,722.74
2016,4,30,13,45,904.0,130.0,1.35,27.0,960.0,1037.07,726.53
2016,4,30,14,0,901.0,128.0,1.4,27.0,939.0,1037.26,728.14
2016,4,30,14,15,894.5,126.5,1.35,27.0,910.0,1030.58,724.07
2016,4,30,14,30,888.0,125.0,1.3,27.0,881.0,1020.1,717.88
2016,4,30,14,45,881.0,121.5,1.3,27.0,846.0,1003.31,708.82
2016,4,30,15,0,874.0,118.0,1.3,27.0,811.0,982.88,697.66
2016,4,30,15,15,862.0,115.5,1.25,27.0,768.5,955.29,681.31
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,933.78,668.91
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,896.75,646.59
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,857.08,622.63
2016,4,30,16,15,802.0,101.5,1.05,27.0,578.5,809.31,593.16
2016,4,30,16,30,781.0,98.0,1.0,27.0,526.0,759.96,562.31
2016,4,30,16,45,754.5,92.5,0.95,27.0,470.5,702.87,525.69
2016,4,30,17,0,728.0,87.0,0.9,27.0,415.0,645.33,488.02
2016,4,30,17,15,688.0,81.5,0.85,26.5,358.0,581.7,444.66
2016,4,30,17,30,648.0,76.0,0.8,26.0,301.0,516.79,398.32
2016,4,30,17,45,591.0,68.5,0.8,25.5,245.5,441.83,342.81
2016,4,30,18,0,534.0,61.0,0.8,25.0,190.0,371.27,287.98
2016,4,30,18,15,441.5,51.0,0.85,24.0,138.5,286.15,220.16
2016,4,30,18,30,349.0,41.0,0.9,23.0,87.0,210.58,157.19
2016,4,30,18,45,205.0,26.0,0.95,22.5,49.5,119.22,74.59
2016,4,30,19,0,61.0,11.0,1.0,22.0,12.0,27.94,0.0
2016,4,30,19,15,30.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,22.25,11.64
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,35.46,25.04
2016,5,1,6,45,364.0,59.0,3.75,17.0,132.5,44.72,33.65
2016,5,1,7,0,448.0,72.0,4.0,18.0,181.0,55.03,42.87
2016,5,1,7,15,235.5,100.0,4.1,18.5,158.5,75.36,60.66
2016,5,1,7,30,23.0,128.0,4.2,19.0,136.0,105.66,86.75
2016,5,1,7,45,100.0,159.5,4.35,19.5,203.5,118.29,97.15
2016,5,1,8,0,177.0,191.0,4.5,20.0,271.0,138.51,113.85
2016,5,1,8,15,150.0,217.5,4.5,20.0,291.5,169.26,128.27
2016,5,1,8,30,123.0,244.0,4.5,20.0,312.0,198.4,150.7
2016,5,1,8,45,61.5,167.0,4.55,20.5,201.0,150.8,114.66
2016,5,1,9,0,0.0,90.0,4.6,21.0,90.0,79.8,59.53
2016,5,1,9,15,8.0,168.5,4.55,21.0,174.0,148.96,114.72
2016,5,1,9,30,16.0,247.0,4.5,21.0,258.0,217.78,168.57
2016,5,1,9,45,11.5,221.5,4.5,21.5,230.0,197.17,151.8
2016,5,1,10,0,7.0,196.0,4.5,22.0,202.0,174.97,133.94
2016,5,1,10,15,9.0,212.0,4.5,22.0,220.0,190.74,146.1
2016,5,1,10,30,11.0,228.0,4.5,22.0,238.0,206.84,158.44
2016,5,1,10,45,15.5,274.5,4.5,22.5,288.5,251.25,192.22
2016,5,1,11,0,20.0,321.0,4.5,23.0,339.0,296.55,226.12
2016,5,1,11,15,25.5,352.0,4.5,23.0,375.5,331.68,252.47
2016,5,1,11,30,31.0,383.0,4.5,23.0,412.0,367.48,279.16
2016,5,1,11,45,135.5,435.5,4.5,23.5,565.0,509.89,386.1
2016,5,1,12,0,240.0,488.0,4.5,24.0,718.0,657.0,492.47
2016,5,1,12,15,130.0,414.0,4.5,24.0,539.0,504.58,380.57
2016,5,1,12,30,20.0,340.0,4.5,24.0,360.0,325.35,245.8
2016,5,1,12,45,19.0,329.5,4.5,24.0,348.0,316.29,239.49
2016,5,1,13,0,18.0,319.0,4.5,24.0,336.0,306.92,232.54
2016,5,1,13,15,90.5,400.0,4.55,24.0,485.0,468.53,355.16
2016,5,1,13,30,163.0,481.0,4.6,24.0,634.0,638.19,478.91
2016,5,1,13,45,191.5,467.5,4.65,24.0,643.5,658.49,494.18
2016,5,1,14,0,220.0,454.0,4.7,24.0,653.0,677.78,509.49
2016,5,1,14,15,497.5,315.5,4.7,23.5,746.0,843.75,636.76
2016,5,1,14,30,775.0,177.0,4.7,23.0,839.0,972.51,731.47
2016,5,1,14,45,735.5,190.0,4.75,23.0,797.5,949.9,716.66
2016,5,1,15,0,696.0,203.0,4.8,23.0,756.0,917.71,696.25
2016,5,1,15,15,586.0,233.5,4.75,23.0,682.0,833.9,637.44
2016,5,1,15,30,476.0,264.0,4.7,23.0,608.0,748.19,575.26
2016,5,1,15,45,374.5,273.5,4.7,23.0,533.0,640.85,497.15
2016,5,1,16,0,273.0,283.0,4.7,23.0,458.0,554.11,432.05
2016,5,1,16,15,295.5,253.5,4.55,22.5,428.0,533.36,419.38
2016,5,1,16,30,318.0,224.0,4.4,22.0,398.0,509.58,403.93
2016,5,1,16,45,300.5,201.0,4.3,22.0,352.5,459.49,366.45
2016,5,1,17,0,283.0,178.0,4.2,22.0,307.0,409.66,328.66
2016,5,1,17,15,248.0,161.5,3.95,21.5,263.0,356.16,287.2
2016,5,1,17,30,213.0,145.0,3.7,21.0,219.0,305.34,246.93
2016,5,1,17,45,181.5,122.0,3.5,21.0,177.0,241.78,195.25
2016,5,1,18,0,150.0,99.0,3.3,21.0,135.0,191.79,153.45
2016,5,1,18,15,109.0,74.5,3.3,20.5,97.5,138.2,108.2
2016,5,1,18,30,68.0,50.0,3.3,20.0,60.0,88.26,65.59
2016,5,1,18,45,34.0,28.0,3.3,19.5,33.0,47.29,28.17
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,5.5,4.95,13.0,5.5,4.82,0.0
2016,5,2,6,30,0.0,10.0,5.1,13.0,10.0,8.77,2.04
2016,5,2,6,45,0.0,16.5,5.3,13.0,16.5,14.5,7.31
2016,5,2,7,0,0.0,23.0,5.5,13.0,23.0,20.23,12.56
2016,5,2,7,15,0.0,29.5,5.55,13.0,29.5,25.97,17.77
2016,5,2,7,30,0.0,36.0,5.6,13.0,36.0,31.73,22.91
2016,5,2,7,45,0.0,80.0,5.65,13.5,80.0,70.48,57.31
2016,5,2,8,0,0.0,124.0,5.7,14.0,124.0,105.62,87.89
2016,5,2,8,15,31.0,178.0,5.7,14.0,195.0,143.15,113.82
2016,5,2,8,30,62.0,232.0,5.7,14.0,266.0,189.39,149.8
2016,5,2,8,45,31.0,122.5,5.7,14.5,139.5,110.38,85.41
2016,5,2,9,0,0.0,13.0,5.7,15.0,13.0,11.48,3.98
2016,5,2,9,15,0.0,66.0,5.6,15.0,66.0,58.48,43.19
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,105.05,81.47
2016,5,2,9,45,0.0,99.0,5.45,15.0,99.0,87.83,67.11
2016,5,2,10,0,0.0,79.0,5.4,15.0,79.0,70.17,52.46
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,73.34,54.96
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,76.49,57.44
2016,5,2,10,45,2.0,123.0,5.0,15.0,125.0,110.46,85.09
2016,5,2,11,0,4.0,160.0,4.9,15.0,164.0,144.69,112.71
2016,5,2,11,15,7.0,183.5,4.85,15.0,190.0,168.12,131.47
2016,5,2,11,30,10.0,207.0,4.8,15.0,216.0,191.97,150.5
2016,5,2,11,45,10.0,208.0,4.75,15.5,217.5,193.7,151.48
2016,5,2,12,0,10.0,209.0,4.7,16.0,219.0,195.39,152.47
2016,5,2,12,15,29.0,323.0,4.75,16.0,351.5,322.54,252.67
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,450.33,350.54
2016,5,2,12,45,92.5,464.5,4.85,16.0,554.5,523.15,406.56
2016,5,2,13,0,137.0,492.0,4.9,16.0,625.0,609.28,471.81
2016,5,2,13,15,135.0,485.0,4.9,16.0,614.0,607.72,470.56
2016,5,2,13,30,133.0,478.0,4.9,16.0,603.0,605.09,468.95
2016,5,2,13,45,83.5,426.0,4.9,16.5,504.0,494.53,384.87
2016,5,2,14,0,34.0,374.0,4.9,17.0,405.0,395.51,308.17
2016,5,2,14,15,21.0,287.0,4.8,17.0,306.0,296.63,232.19
2016,5,2,14,30,8.0,200.0,4.7,17.0,207.0,189.28,147.74
2016,5,2,14,45,10.0,221.5,4.6,17.5,230.0,211.75,165.72
2016,5,2,15,0,12.0,243.0,4.5,18.0,253.0,234.65,183.77
2016,5,2,15,15,33.5,278.5,4.35,18.0,304.0,304.79,239.85
2016,5,2,15,30,55.0,314.0,4.2,18.0,355.0,364.1,286.77
2016,5,2,15,45,27.5,203.5,4.1,18.0,224.0,222.47,175.67
2016,5,2,16,0,0.0,93.0,4.0,18.0,93.0,82.47,62.38
2016,5,2,16,15,2.5,132.0,3.8,17.5,133.5,121.16,94.63
2016,5,2,16,30,5.0,171.0,3.6,17.0,174.0,161.94,128.48
2016,5,2,16,45,2.5,114.5,3.45,17.0,116.0,105.11,82.16
2016,5,2,17,0,0.0,58.0,3.3,17.0,58.0,51.24,37.55
2016,5,2,17,15,0.0,50.0,3.0,16.5,50.0,44.13,31.8
2016,5,2,17,30,0.0,42.0,2.7,16.0,42.0,37.03,25.95
2016,5,2,17,45,228.5,56.0,2.4,16.0,112.0,208.97,173.45
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,339.65,277.6
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,255.81,205.34
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,185.61,143.83
2016,5,2,18,45,166.5,28.0,1.2,14.5,48.5,108.75,72.78
2016,5,2,19,0,49.0,11.0,0.9,14.0,13.0,24.36,0.0
2016,5,2,19,15,24.5,5.5,0.9,14.0,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
