Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,12.73,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,23.12,13.26
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,34.39,24.78
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,40.68,30.83
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,46.77,36.42
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,50.06,39.34
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,53.24,42.03
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,55.09,43.36
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,62.61,49.6
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,115.34,64.06
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,174.15,102.53
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,234.11,151.05
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,295.9,204.55
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,362.22,262.28
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,423.32,315.08
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,482.8,365.24
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,541.83,413.36
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,598.67,459.05
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,654.33,502.49
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,706.3,541.01
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,756.28,576.94
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,802.47,609.35
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,846.18,638.81
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,885.5,663.75
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,921.94,686.52
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,953.18,706.98
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,981.11,725.24
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,1004.24,738.91
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,1023.74,750.24
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,1037.09,759.1
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,1046.53,765.58
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,1049.55,766.56
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,1048.58,765.15
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,1041.64,761.11
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,1030.81,754.74
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,1013.25,744.55
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,992.09,732.13
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,964.53,716.92
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,933.77,699.53
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,895.9,675.84
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,863.43,655.74
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,815.59,625.32
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,766.11,593.36
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,709.01,554.23
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,651.55,514.13
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,588.58,468.78
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,524.58,420.52
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,448.34,360.2
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,376.68,301.38
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,293.71,232.67
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,219.75,168.96
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,131.48,88.93
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,36.93,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,12.73,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,23.03,13.18
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,36.01,25.89
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,43.48,32.92
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,50.65,39.39
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,54.91,43.13
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,58.99,46.56
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,60.88,47.87
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,62.67,49.04
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,120.91,68.79
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,178.32,106.01
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,237.16,152.71
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,298.13,204.29
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,358.55,256.54
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,419.91,308.76
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,483.04,360.96
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,541.76,408.31
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,597.78,452.04
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,652.7,493.52
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,704.68,531.59
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,754.86,567.27
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,800.7,599.38
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,844.16,628.2
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,884.08,654.62
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,921.39,679.13
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,953.28,699.94
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,981.97,718.62
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,1005.02,732.16
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,1024.5,743.41
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,1037.86,752.25
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,1047.36,758.75
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,1050.94,761.58
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,1050.54,762.03
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,1043.71,758.13
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,1033.01,751.9
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,1016.53,742.42
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,996.41,730.68
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,968.49,714.61
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,937.4,696.43
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,908.99,678.98
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,869.0,653.56
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,821.18,622.7
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,771.69,590.32
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,715.16,551.34
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,658.0,511.37
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,594.56,466.31
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,529.98,418.37
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,456.06,360.97
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,386.12,304.52
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,300.88,235.17
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,224.92,170.87
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,135.69,91.78
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,40.45,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,12.14,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.54,12.81
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,32.5,22.58
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,38.47,28.16
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,44.24,33.31
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,47.67,36.28
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,50.97,39.01
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,58.5,45.32
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,60.94,47.14
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,114.95,61.79
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,173.66,99.31
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,233.93,146.62
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,295.48,197.89
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,360.98,253.18
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,421.12,303.59
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,479.81,351.07
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,537.65,396.16
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,592.81,438.53
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,646.76,478.68
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,697.04,514.04
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,745.12,546.75
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,789.82,576.75
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,832.07,603.65
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,870.33,627.02
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,905.87,648.46
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,935.5,667.34
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,961.87,684.22
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,983.48,697.38
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,1001.56,708.39
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,1014.04,716.86
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,1022.72,723.15
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,916.29,655.32
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,772.75,555.23
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,766.91,553.65
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,758.98,549.66
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,802.67,582.51
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,829.26,603.83
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,761.38,558.91
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,680.4,504.96
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,687.92,513.21
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,676.7,508.16
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,643.29,487.04
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,607.44,463.96
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,489.86,378.34
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,395.64,307.61
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,350.92,275.32
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,306.57,242.08
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,260.4,205.87
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,215.16,169.29
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,165.78,128.47
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,119.38,89.13
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,62.17,40.07
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.28,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,24.22,14.38
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,34.99,24.88
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,42.08,31.47
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,48.87,37.53
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,52.83,40.96
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,56.62,44.1
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,58.62,45.5
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,60.5,46.74
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,120.01,66.8
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,177.71,104.06
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,236.07,149.92
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,296.69,200.73
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,357.3,253.02
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,423.1,308.45
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,481.92,356.69
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,540.57,403.13
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,596.34,446.68
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,650.93,487.98
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,702.63,524.99
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,752.57,559.55
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,798.37,590.41
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,841.7,618.26
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,882.07,642.57
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,919.88,664.86
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,951.1,683.98
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,979.0,700.91
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,1002.06,713.33
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,1021.5,723.45
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,1035.23,732.11
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,1045.05,738.5
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,1047.94,740.76
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,1046.82,740.75
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,1040.23,738.12
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,1029.73,733.21
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,1011.63,723.63
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,990.0,711.91
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,962.84,698.53
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,932.51,682.9
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,893.49,660.32
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,859.93,641.05
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,813.21,612.31
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,764.81,582.0
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,706.88,543.23
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,648.74,503.57
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,586.7,459.73
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,523.57,413.13
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,451.0,356.94
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,382.27,301.61
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,301.5,235.61
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,229.13,174.09
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,144.72,99.72
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,64.91,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,7.28,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,12.56,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,26.42,16.3
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,39.84,29.1
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,49.68,38.21
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,59.16,46.74
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,66.36,53.01
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,71.4,57.2
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,94.8,77.03
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,123.95,101.32
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,137.27,89.36
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,177.74,108.46
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,233.15,152.48
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,290.41,200.86
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,351.92,253.38
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,409.01,301.88
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,464.65,348.3
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,519.85,392.99
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,572.59,435.17
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,624.6,475.66
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,673.04,511.63
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,719.75,545.35
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,763.13,577.09
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,804.46,606.55
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,841.01,630.16
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,883.03,657.3
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,873.63,648.24
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,840.51,618.93
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,673.38,498.42
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,480.93,356.0
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,445.61,330.99
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,409.06,304.39
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,624.94,466.15
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,828.19,611.41
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,917.69,678.55
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,977.08,719.89
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,965.6,712.94
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,940.3,697.26
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,912.06,679.32
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,880.97,659.45
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,809.43,611.73
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,727.61,554.78
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,724.69,556.69
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,708.3,547.88
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,656.3,512.61
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,603.6,475.35
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,539.33,427.83
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,476.83,380.29
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,410.19,327.96
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,346.66,276.11
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,268.76,210.99
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,197.19,149.79
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,109.5,75.18
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,18.25,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,8.64,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.73,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.26,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,18.05,9.3
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,30.87,21.12
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,46.61,35.22
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,62.01,48.85
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,78.77,63.38
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,95.34,77.46
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,83.03,66.45
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,69.02,54.05
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,80.8,60.99
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,92.32,70.14
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,83.29,62.42
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,73.58,54.25
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,128.98,98.42
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,183.76,141.39
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,215.35,165.38
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,247.74,189.74
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,149.58,113.28
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,46.21,31.42
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,69.43,49.9
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,92.47,68.06
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,107.54,79.86
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,122.74,91.71
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,101.6,74.89
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,80.31,58.01
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,129.13,96.37
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,178.56,134.71
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,163.15,122.69
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,147.5,110.56
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,399.64,304.82
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,645.87,483.66
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,591.1,442.69
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,520.27,391.44
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,388.98,295.71
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,246.69,188.16
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,260.11,199.22
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,273.75,210.16
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,331.04,255.98
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,375.28,291.88
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,231.52,180.67
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,88.89,66.58
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,151.34,117.91
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,216.79,171.41
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,241.1,192.2
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,251.71,201.98
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,219.03,175.82
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,186.8,149.73
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,152.15,121.22
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,118.4,93.02
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,85.97,65.7
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,50.87,36.06
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,28.72,16.65
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.91,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.09,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,7.73,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,14.56,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,31.44,20.32
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,48.34,35.91
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,63.77,49.77
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,80.0,64.02
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,96.75,78.37
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,113.18,92.13
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,128.78,104.92
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,144.01,117.17
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,169.87,126.74
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,209.17,151.42
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,247.51,181.57
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,291.42,216.76
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,335.58,247.26
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,412.82,306.38
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,465.65,349.81
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,520.91,394.21
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,550.55,417.17
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,563.1,425.38
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,594.4,447.53
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,623.51,467.29
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,654.09,488.98
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,683.53,509.47
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,688.89,510.54
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,690.35,508.73
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,819.57,606.41
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,941.82,692.11
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,864.65,634.15
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,754.61,549.57
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,892.47,652.26
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,1005.16,728.73
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,1009.12,729.28
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,1009.28,728.32
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,823.35,602.18
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,596.01,436.64
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,801.9,591.08
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,954.33,696.8
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,937.11,686.62
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,906.93,668.97
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,869.16,645.07
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,828.99,619.43
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,783.1,590.39
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,735.7,559.89
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,683.9,524.84
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,628.59,486.28
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,564.7,440.92
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,502.35,395.09
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,431.95,340.58
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,365.36,287.09
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,286.16,222.65
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,215.21,162.86
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,131.84,91.49
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,56.72,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,19.67,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.73,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,14.59,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,32.52,21.15
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,50.39,37.4
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,62.31,48.13
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,71.07,55.82
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,90.56,72.39
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,115.88,93.52
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,94.43,74.94
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,87.45,68.66
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,135.0,82.11
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,186.44,115.19
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,237.58,154.29
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,292.43,199.09
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,347.73,245.39
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,404.21,291.94
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,462.62,338.81
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,517.29,381.68
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,569.35,422.24
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,620.65,461.18
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,669.12,496.21
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,716.21,529.34
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,759.06,559.86
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,799.84,588.05
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,835.7,612.07
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,868.86,634.24
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,897.8,653.35
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,923.85,670.59
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,944.14,684.08
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,961.08,695.49
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,972.65,703.24
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,980.68,708.81
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,981.22,709.93
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,978.17,708.89
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,969.58,704.09
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,957.53,697.16
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,936.04,684.11
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,918.66,673.9
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,889.65,655.67
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,858.07,635.76
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,813.57,606.92
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,767.87,577.05
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,720.05,545.52
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,671.38,512.77
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,602.3,463.56
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,541.68,419.44
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,478.91,373.58
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,418.63,328.3
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,346.52,272.46
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,271.24,212.68
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,202.69,156.79
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,140.92,105.47
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,72.52,48.74
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,7.73,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,14.05,0.0
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,28.6,18.19
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,43.4,31.77
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,54.94,42.18
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,66.0,51.91
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,73.64,58.42
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,80.91,64.42
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,87.64,69.82
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,94.61,75.32
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,141.59,89.12
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,192.17,122.12
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,246.08,164.37
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,300.89,209.51
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,353.58,253.47
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,407.83,298.15
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,461.14,341.29
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,513.13,382.03
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,562.83,420.51
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,612.38,457.86
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,657.82,490.43
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,701.5,520.86
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,742.53,549.82
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,782.07,577.19
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,829.47,610.37
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,874.3,638.36
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,858.69,624.48
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,819.6,592.06
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,600.54,438.68
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,345.06,252.35
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,456.91,334.39
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,561.33,408.06
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,635.63,460.87
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,710.55,513.26
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,718.24,520.2
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,723.91,526.26
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,628.86,460.41
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,549.24,404.21
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,448.16,332.73
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,363.58,271.25
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,490.35,369.02
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,607.39,456.25
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,461.52,350.26
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,325.35,248.38
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,450.81,348.04
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,545.02,420.89
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,481.57,374.02
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,420.6,328.55
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,350.96,274.98
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,277.13,216.69
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,208.15,160.77
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,146.16,109.42
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,85.99,58.88
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,24.04,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,9.86,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,7.28,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,14.1,0.38
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,32.06,21.07
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,48.1,35.69
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,65.77,51.34
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,82.93,66.23
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,98.09,79.05
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,112.81,91.17
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,70.06,54.49
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,20.27,11.77
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,64.59,47.11
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,107.15,81.02
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,87.55,64.92
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,66.46,47.82
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,51.83,35.95
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,37.21,24.14
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,203.37,152.89
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,368.16,273.95
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,404.74,299.46
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,447.98,330.01
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,506.37,370.71
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,568.93,413.46
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,593.4,429.68
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,615.85,444.62
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,659.4,474.82
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,703.15,504.77
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,769.7,550.54
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,843.16,599.84
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,806.94,573.82
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,771.14,548.74
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,870.22,620.19
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,962.06,683.02
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,964.1,684.43
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,962.69,684.73
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,953.48,681.05
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,940.97,675.44
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,828.64,600.45
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,709.73,518.03
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,777.53,569.47
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,828.19,607.4
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,790.85,583.28
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,751.59,558.39
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,697.95,523.53
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,650.32,492.09
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,593.75,453.52
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,538.06,414.67
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,476.1,369.84
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,416.59,325.6
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,348.73,273.22
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,276.54,216.19
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,208.41,161.25
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,147.18,110.69
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,77.24,53.03
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.1,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
