Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.08,0.75
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,34.21,23.17
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,54.26,41.49
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,73.12,58.38
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,89.13,72.43
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,103.31,84.52
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,116.92,95.81
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,126.86,103.53
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,137.13,111.34
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,171.72,118.98
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,216.57,148.44
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,262.95,183.62
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,311.83,222.48
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,359.93,261.09
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,410.04,300.76
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,458.06,338.1
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,507.76,375.73
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,555.29,411.34
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,601.37,444.96
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,646.09,476.17
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,690.96,506.63
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,730.99,533.87
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,769.76,559.72
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,809.77,585.71
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,849.29,610.85
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,877.91,628.71
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,903.96,644.45
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,845.57,602.05
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,770.35,548.35
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,727.05,519.39
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,669.22,480.2
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,825.09,591.43
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,960.13,682.54
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,872.83,623.29
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,774.93,557.09
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,835.35,601.74
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,880.65,634.84
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,843.3,610.39
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,799.55,582.55
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,766.39,562.24
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,731.42,540.35
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,682.96,509.31
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,634.2,477.51
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,578.47,439.17
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,523.57,400.59
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,461.4,356.11
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,391.17,304.51
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,326.4,255.23
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,266.04,207.77
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,199.98,154.67
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,140.19,105.49
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,78.26,53.91
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,25.33,1.77
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,10.3,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,9.1,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,17.45,3.61
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,33.97,22.73
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,49.0,36.51
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,60.1,46.49
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,70.88,55.89
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,89.64,71.83
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,112.61,90.95
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,129.69,104.52
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,146.42,117.48
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,179.8,134.45
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,202.8,151.77
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,220.16,164.94
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,235.55,176.64
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,246.64,185.03
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,256.42,192.27
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,260.5,195.15
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,268.13,200.6
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,307.16,229.0
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,352.79,261.63
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,329.45,244.11
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,304.22,225.45
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,269.13,200.0
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,232.88,173.46
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,267.63,199.06
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,302.94,224.33
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,261.83,194.02
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,219.97,163.3
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,136.39,100.6
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,52.66,35.95
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,60.69,42.48
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,68.73,48.92
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,73.63,52.79
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,78.52,56.68
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,80.7,58.59
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,82.89,60.53
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,53.3,37.16
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,23.94,13.69
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,21.26,11.61
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,18.59,9.5
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,77.19,56.99
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,138.35,105.91
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,99.09,74.97
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,61.06,44.57
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,81.21,61.25
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,102.93,79.17
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,88.57,67.85
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,74.23,56.38
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,172.98,139.44
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,258.42,207.68
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,194.0,153.9
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,128.63,98.93
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,78.96,55.96
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,30.21,5.45
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,12.14,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.37,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.32,1.57
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,30.69,20.71
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,48.28,37.0
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,64.45,51.71
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,81.18,66.62
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,98.81,82.11
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,116.05,96.96
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,128.8,107.48
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,141.41,117.7
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,167.09,131.11
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,194.71,151.69
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,228.65,177.04
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,266.05,205.29
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,299.22,230.18
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,342.74,263.13
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,358.16,275.08
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,374.66,287.26
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,403.74,309.05
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,438.51,334.81
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,480.03,364.88
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,523.85,396.22
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,455.19,344.79
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,375.96,284.98
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,345.02,261.55
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,308.24,233.49
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,328.35,248.6
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,348.73,263.65
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,346.82,262.13
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,344.67,260.56
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,373.34,281.97
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,392.41,296.15
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,354.51,267.74
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,303.87,229.92
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,393.36,298.24
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,472.24,357.22
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,534.81,404.28
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,580.68,439.1
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,536.59,407.59
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,492.37,376.16
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,475.6,365.52
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,457.43,353.61
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,318.42,248.75
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,188.31,146.75
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,138.81,107.88
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,90.41,68.92
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,78.46,59.56
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,66.51,50.0
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,54.78,40.35
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,43.24,30.71
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,32.61,21.74
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,22.0,12.66
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,13.62,5.32
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.26,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.73,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,5.91,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,11.43,1.32
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,27.22,17.45
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,42.33,31.25
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,60.29,47.27
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,78.03,62.83
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,85.47,69.27
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,92.73,75.39
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,98.33,79.8
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,103.82,84.03
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,116.68,90.41
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,129.63,100.55
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,120.46,92.62
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,110.56,84.21
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,109.56,83.02
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,108.48,81.77
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,147.81,112.45
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,187.63,143.04
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,256.28,195.62
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,322.96,245.71
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,336.52,254.85
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,350.13,264.1
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,399.14,299.55
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,450.33,335.81
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,425.29,316.34
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,398.23,295.71
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,493.97,365.96
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,600.76,441.79
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,553.44,407.66
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,510.54,377.01
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,410.65,305.63
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,298.39,223.28
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,346.96,259.5
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,385.97,287.92
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,358.97,268.94
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,317.84,239.45
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,381.26,287.86
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,431.35,325.81
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,457.87,347.13
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,497.55,377.97
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,522.77,399.52
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,557.76,427.97
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,563.52,436.06
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,576.75,449.4
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,478.98,376.93
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,400.63,317.47
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,355.85,283.94
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,311.57,249.81
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,343.66,276.18
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,354.36,283.21
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,280.37,221.62
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,211.5,162.94
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,139.71,101.08
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,74.06,28.25
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,25.68,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,2.27,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,4.38,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,9.66,2.58
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,14.94,7.41
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,21.99,13.74
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,29.06,20.01
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,22.45,14.17
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,15.84,8.31
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,63.23,49.55
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,106.9,86.69
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,120.19,93.05
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,133.58,103.29
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,177.72,137.21
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,216.14,166.16
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,177.84,136.34
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,126.39,95.88
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,174.8,133.49
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,223.94,170.91
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,210.1,159.94
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,195.59,148.58
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,258.02,195.9
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,321.56,242.91
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,267.52,202.05
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,211.7,159.72
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,340.53,256.66
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,472.08,351.52
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,480.92,357.14
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,489.49,363.14
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,602.49,445.74
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,720.37,528.91
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,705.06,517.84
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,696.85,512.43
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,843.99,621.51
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,961.77,703.71
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,954.28,698.52
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,943.4,692.34
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,928.04,683.73
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,909.37,673.0
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,881.7,655.91
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,856.63,640.62
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,578.33,442.98
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,280.8,214.72
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,339.24,263.48
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,406.2,316.99
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,435.87,342.04
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,444.05,350.78
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,394.36,313.48
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,345.74,276.28
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,293.03,234.28
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,242.78,193.16
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,187.78,147.56
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,137.15,104.71
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,78.61,55.38
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,30.85,10.21
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,12.22,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,6.37,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,12.31,2.57
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,28.47,18.83
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,43.94,33.08
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,61.49,48.93
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,78.86,64.33
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,97.89,81.01
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,111.66,92.8
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,126.85,105.43
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,146.98,122.06
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,168.21,122.05
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,203.51,142.02
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,252.23,185.51
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,287.5,218.06
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,255.67,196.7
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,219.67,170.53
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,211.04,163.31
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,201.55,155.38
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,357.33,275.5
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,531.89,405.05
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,442.35,336.88
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,333.65,253.29
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,333.78,253.52
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,331.88,251.88
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,277.02,210.11
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,220.78,167.1
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,223.01,168.96
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,225.24,170.7
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,227.85,172.33
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,230.34,173.88
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,269.16,203.3
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,308.53,232.8
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,523.58,394.5
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,731.86,542.67
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,492.23,371.14
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,241.32,182.61
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,262.65,199.89
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,284.31,216.78
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,316.23,242.16
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,335.08,257.74
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,254.62,196.47
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,190.21,146.57
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,174.59,135.02
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,159.13,123.39
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,140.17,108.62
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,121.31,93.79
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,105.54,81.49
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,89.76,68.97
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,73.96,56.19
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,58.13,43.14
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,138.13,109.43
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,194.17,151.33
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,125.07,91.78
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,56.11,24.81
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,20.44,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,2.27,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,4.38,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,9.65,2.68
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,14.94,7.56
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,21.55,13.6
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,28.18,19.59
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,25.09,16.83
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,22.01,14.03
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,21.14,13.16
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,20.27,12.29
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,23.82,14.47
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,27.38,17.38
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,35.36,23.92
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,43.37,30.41
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,50.95,36.56
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,58.54,42.69
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,82.6,62.22
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,106.16,81.13
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,121.0,92.88
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,136.08,104.74
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,178.11,137.55
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,220.76,169.99
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,331.96,254.47
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,447.13,338.46
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,604.2,453.1
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,773.03,569.75
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,759.03,556.27
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,742.72,543.14
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,740.45,540.4
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,735.84,535.95
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,554.17,409.54
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,351.62,262.73
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,327.73,246.1
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,303.52,228.13
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,337.48,253.67
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,359.98,270.42
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,292.75,221.06
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,240.1,182.08
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,268.75,204.73
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,311.97,237.9
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,249.94,191.34
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,202.58,155.47
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,237.91,184.45
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,262.54,204.96
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,320.87,253.05
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,359.49,285.26
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,319.27,254.86
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,279.29,224.18
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,334.67,269.33
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,356.23,284.99
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,283.18,223.98
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,214.78,165.72
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,142.7,104.17
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,78.46,38.52
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,27.06,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,11.37,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.57,8.17
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,30.9,21.0
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,41.89,31.24
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,30.78,21.71
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,25.53,17.1
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,40.58,30.36
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,55.66,43.42
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,81.67,65.67
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,106.19,86.17
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,130.09,100.93
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,154.64,119.69
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,177.52,136.55
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,201.25,153.87
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,220.19,168.04
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,239.48,182.45
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,277.73,210.63
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,324.61,244.88
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,377.14,282.79
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,430.44,320.76
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,557.96,416.54
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,713.24,529.21
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,755.53,557.77
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,795.64,584.24
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,833.34,607.74
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,868.79,629.59
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,897.04,647.37
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,922.39,663.32
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,942.89,676.19
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,960.15,687.11
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,972.18,694.82
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,980.64,700.42
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,982.52,700.66
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,980.77,698.81
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,973.48,695.01
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,962.64,689.14
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,946.83,680.84
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,937.38,676.7
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,910.54,662.64
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,880.83,646.69
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,843.57,624.28
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,804.17,600.19
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,759.2,571.56
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,715.98,543.76
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,662.2,508.28
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,608.38,470.95
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,547.06,426.96
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,487.18,382.66
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,419.5,330.83
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,355.5,280.03
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,283.03,220.83
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,214.96,163.72
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,142.45,102.81
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,78.35,39.85
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,26.94,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,10.91,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,20.28,8.66
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,38.15,26.61
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,56.1,42.73
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,51.34,38.99
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,45.9,34.34
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,61.25,47.6
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,75.89,60.04
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,64.56,50.02
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,52.14,39.13
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,122.57,93.28
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,181.47,138.27
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,220.83,159.33
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,295.3,210.07
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,341.77,248.6
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,386.49,285.13
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,427.19,317.34
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,456.6,339.67
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,457.96,341.07
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,445.06,331.18
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,461.47,342.94
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,476.86,353.66
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,457.83,339.32
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,434.28,321.72
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,519.54,383.05
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,607.95,444.6
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,608.83,444.15
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,608.18,443.2
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,586.13,427.54
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,552.48,403.95
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,651.61,475.64
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,753.45,546.62
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,855.66,619.76
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,947.9,683.73
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,785.71,571.68
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,601.6,440.51
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,637.07,469.3
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,684.26,504.45
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,752.13,556.73
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,799.64,594.95
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,762.09,570.28
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,723.03,544.85
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,676.37,514.3
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,629.37,482.86
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,576.47,445.75
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,524.03,408.13
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,463.89,364.15
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,395.91,313.09
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,330.82,262.0
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,270.49,213.41
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,206.9,161.57
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,148.82,113.34
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,86.29,61.47
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,33.77,15.26
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,13.5,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.01,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,19.32,8.11
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,36.53,25.1
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,53.4,40.26
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,70.33,55.15
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,83.99,66.91
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,87.62,69.96
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,88.57,70.59
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,104.12,83.36
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,119.87,96.06
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,165.25,119.68
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,197.88,149.99
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,221.42,167.42
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,245.35,185.23
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,294.78,215.44
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,395.59,288.71
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,447.54,330.44
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,499.67,371.24
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,407.24,305.95
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,287.7,215.42
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,280.83,210.1
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,273.41,204.05
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,291.56,217.39
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,309.98,230.82
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,265.84,198.08
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,220.64,164.37
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,270.4,201.68
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,320.93,238.91
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,403.19,298.73
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,481.2,354.15
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,508.38,373.8
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,535.76,393.79
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,419.6,310.78
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,291.02,216.62
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,499.46,373.1
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,698.55,514.74
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,806.32,595.13
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,897.14,661.58
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,822.49,610.49
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,745.0,556.08
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,711.32,534.78
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,675.57,511.46
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,672.46,513.14
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,669.21,514.22
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,614.0,474.79
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,553.98,431.42
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,493.57,387.17
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,435.27,343.28
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,367.34,290.04
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,304.38,239.41
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,228.95,178.34
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,169.77,129.04
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,107.48,77.06
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,50.89,26.36
2016,5,22,19,15,29.0,12.5,2.65,24.5,14.5,18.11,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
