Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,25.72,14.15
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,39.55,27.59
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,51.24,38.18
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,59.91,45.86
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,68.25,52.99
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,93.33,74.23
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,118.59,95.28
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,123.54,98.86
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,128.66,102.55
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,157.75,117.02
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,215.5,155.45
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,245.52,179.38
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,270.93,200.29
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,313.96,229.37
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,374.88,273.96
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,422.23,310.68
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,471.1,347.81
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,509.92,377.43
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,546.25,404.39
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,586.99,433.18
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,627.08,460.8
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,659.92,483.72
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,691.34,505.32
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,725.49,527.82
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,758.8,549.41
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,743.79,537.67
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,724.87,523.39
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,746.99,539.43
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,768.07,554.52
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,772.94,557.96
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,775.78,560.19
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,720.64,521.44
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,651.82,473.28
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,713.37,518.71
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,760.57,553.4
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,805.16,585.99
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,834.07,608.22
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,807.98,591.76
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,779.14,573.76
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,760.02,563.03
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,742.74,553.25
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,699.82,525.18
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,650.32,492.28
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,601.39,458.17
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,552.4,423.36
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,495.54,382.41
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,440.43,341.76
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,380.55,295.97
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,323.65,251.34
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,259.9,200.84
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,194.77,148.15
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,135.38,99.42
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,83.29,56.24
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,38.07,6.77
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,15.01,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,26.47,14.69
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,37.99,26.27
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,49.85,36.98
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,55.33,41.94
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,61.67,47.38
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,65.36,50.38
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,68.86,53.1
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,67.73,51.84
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,66.76,50.72
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,108.06,60.33
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,159.39,91.13
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,216.84,134.42
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,270.6,178.39
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,324.65,224.01
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,379.49,269.87
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,432.86,313.7
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,489.48,358.55
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,539.61,398.13
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,588.81,435.92
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,635.48,470.07
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,680.48,502.05
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,721.71,531.5
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,760.79,558.32
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,796.02,581.53
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,828.72,602.93
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,721.14,524.92
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,574.68,415.2
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,756.52,549.82
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,920.86,661.23
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,934.25,668.92
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,944.23,675.63
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,947.85,678.35
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,947.96,678.97
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,812.63,587.49
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,638.44,462.18
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,704.15,511.96
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,764.94,556.55
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,734.16,536.71
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,689.44,507.94
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,679.97,502.9
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,655.21,487.3
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,614.7,460.63
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,560.24,423.91
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,509.52,388.07
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,459.34,351.98
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,417.91,322.53
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,375.6,291.58
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,325.55,253.07
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,277.39,215.14
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,224.83,173.29
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,175.89,133.27
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,124.44,90.89
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,78.72,52.8
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,36.08,7.22
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,26.43,14.62
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,40.25,28.15
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,52.03,38.84
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,62.5,48.06
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,72.52,56.63
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,81.6,64.31
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,101.19,80.7
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,103.47,82.16
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,105.5,83.37
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,151.5,115.05
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,190.29,143.6
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,228.07,168.41
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,284.51,208.22
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,284.2,210.73
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,280.19,209.28
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,269.83,201.2
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,262.05,194.88
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,336.9,249.92
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,422.78,311.86
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,438.57,322.0
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,453.66,331.74
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,486.31,355.05
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,519.88,378.83
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,489.14,355.96
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,454.68,330.53
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,556.87,404.42
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,661.19,477.8
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,683.45,492.65
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,711.85,511.96
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,599.35,433.54
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,478.7,347.67
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,578.3,420.61
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,667.74,484.62
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,720.21,522.96
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,758.47,551.79
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,697.95,509.47
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,623.72,457.67
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,766.78,567.01
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,867.37,640.23
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,834.53,618.74
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,799.35,596.35
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,758.1,570.22
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,715.24,542.64
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,665.04,508.53
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,616.9,474.67
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,560.93,434.21
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,505.78,393.34
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,442.38,344.44
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,381.88,296.5
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,314.25,242.47
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,252.22,191.35
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,179.89,131.79
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,121.54,82.72
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,55.12,14.96
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,27.07,15.07
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,44.62,31.73
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,60.37,45.72
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,71.64,55.61
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,82.58,64.92
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,82.42,64.73
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,85.2,66.9
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,115.44,91.84
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,137.7,109.7
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,141.96,95.28
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,176.87,109.29
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,221.06,141.12
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,270.1,180.14
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,321.99,223.83
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,375.19,268.46
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,430.21,313.21
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,482.14,354.85
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,532.87,395.18
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,583.01,434.05
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,630.35,469.32
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,675.63,502.3
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,716.98,532.3
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,756.33,560.1
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,792.94,583.49
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,827.51,605.27
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,856.47,623.8
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,882.81,640.67
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,904.77,653.56
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,923.84,664.53
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,937.84,673.34
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,948.41,679.99
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,952.62,682.6
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,953.25,683.04
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,948.89,680.36
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,941.03,675.56
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,926.92,666.82
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,909.55,656.09
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,886.72,643.18
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,869.43,633.96
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,837.05,613.65
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,802.31,591.74
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,761.04,565.93
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,718.15,538.71
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,669.81,506.45
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,623.14,474.27
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,566.77,434.29
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,511.19,393.83
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,449.64,347.68
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,390.48,301.85
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,322.62,248.12
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,260.25,197.03
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,190.49,139.51
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,128.92,87.77
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,58.09,17.3
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,26.45,14.53
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,38.02,26.27
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,49.89,37.01
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,55.02,41.67
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,60.96,46.77
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,64.7,49.82
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,68.24,52.58
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,66.79,51.06
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,65.56,49.72
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,105.37,58.43
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,163.31,93.63
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,214.64,131.69
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,268.73,175.76
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,323.39,221.91
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,378.77,268.32
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,437.27,316.03
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,490.79,358.88
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,541.6,399.29
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,591.42,437.87
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,638.9,472.98
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,684.87,506.04
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,727.07,536.62
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,767.07,564.23
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,802.74,586.76
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,835.79,607.32
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,864.89,626.38
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,891.25,643.61
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,913.1,657.87
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,931.93,670.22
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,945.63,679.07
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,955.82,685.74
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,961.02,689.27
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,962.6,690.59
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,958.16,688.15
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,950.16,683.54
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,934.18,673.85
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,915.09,662.24
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,891.67,647.62
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,873.65,636.65
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,841.15,616.24
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,806.25,594.21
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,765.37,568.7
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,722.83,541.76
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,673.11,508.52
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,625.32,475.51
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,568.92,435.41
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,513.31,394.84
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,449.95,347.37
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,389.43,300.57
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,321.18,246.98
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,258.47,195.97
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,185.28,135.85
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,126.05,86.16
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,57.38,18.33
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.01,13.45
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,35.83,24.49
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,46.32,33.96
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,50.65,37.93
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,53.08,40.04
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,56.06,42.46
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,58.91,44.67
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,58.05,43.68
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,63.27,47.8
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,104.01,56.01
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,157.64,86.99
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,211.54,127.15
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,274.59,178.35
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,330.56,225.66
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,386.99,272.98
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,441.86,318.15
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,496.6,361.89
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,548.92,403.21
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,600.07,442.47
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,648.69,478.02
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,695.63,511.34
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,738.55,541.91
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,779.14,568.77
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,815.98,591.43
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,850.13,612.05
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,880.25,630.83
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,907.45,647.6
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,929.03,659.66
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,947.38,669.64
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,961.35,678.25
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,971.68,684.65
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,976.88,687.94
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,978.35,689.02
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,974.17,686.69
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,966.32,682.21
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,952.0,673.77
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,934.23,663.29
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,911.79,649.9
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,886.25,634.59
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,854.52,615.6
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,820.18,594.83
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,780.19,570.69
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,744.3,549.07
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,695.94,517.77
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,646.58,485.36
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,590.95,447.26
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,535.62,407.77
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,474.33,362.73
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,416.64,318.68
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,349.0,265.96
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,286.31,215.09
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,214.74,156.42
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,152.87,104.1
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,68.84,23.77
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,24.99,13.3
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,36.17,24.65
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.99,34.38
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,53.28,40.01
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,60.23,45.95
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,64.0,49.12
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,67.58,52.01
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,69.35,53.2
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,70.97,54.23
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,108.64,62.21
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,159.6,91.86
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,211.73,130.44
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,271.6,178.45
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,324.94,223.0
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,379.26,267.89
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,432.31,310.22
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,485.76,351.27
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,537.23,389.19
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,588.98,425.52
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,636.25,457.21
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,682.27,486.56
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,724.16,515.3
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,763.95,541.82
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,798.9,563.42
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,830.97,583.12
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,859.89,602.0
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,886.25,619.31
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,908.38,634.06
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,927.7,647.18
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,941.97,656.64
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,952.85,664.16
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,958.36,668.51
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,960.31,670.85
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,954.88,668.15
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,945.95,663.47
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,931.28,655.93
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,923.17,652.62
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,899.02,638.62
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,871.99,622.92
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,837.52,602.38
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,800.86,580.3
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,758.51,554.93
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,717.87,530.36
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,666.23,496.68
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,614.55,461.31
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,556.77,421.43
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,500.0,381.12
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,434.15,332.25
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,367.45,281.4
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,301.11,230.24
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,240.53,181.75
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,171.28,125.52
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,112.21,76.92
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,52.34,18.33
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.1,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,24.93,13.18
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,38.79,26.9
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.58,37.58
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,67.35,52.18
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,85.04,67.25
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,91.22,72.26
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,100.53,79.73
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,87.48,68.38
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,78.44,60.46
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,141.27,94.01
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,204.15,141.58
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,245.0,171.43
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,286.64,203.37
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,328.63,236.16
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,371.82,269.65
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,385.12,281.78
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,393.2,288.4
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,446.19,326.77
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,500.35,365.69
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,548.75,400.0
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,599.1,435.45
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,670.23,488.84
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,752.9,549.7
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,768.23,556.01
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,772.12,554.49
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,788.37,565.49
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,802.56,574.95
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,796.9,571.35
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,783.34,562.74
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,651.27,470.85
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,493.6,358.55
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,400.8,293.71
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,296.37,218.3
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,404.75,298.51
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,504.59,370.12
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,733.98,539.55
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,911.23,661.69
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,887.81,646.64
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,861.53,631.34
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,830.34,611.81
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,796.63,590.55
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,755.52,563.8
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,715.67,537.75
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,667.85,506.09
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,619.2,472.58
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,311.07,243.85
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,15.85,7.19
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,223.52,176.83
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,388.46,301.51
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,321.45,247.33
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,259.74,196.95
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,188.79,138.72
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,131.09,90.13
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,59.64,22.11
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,13.64,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,23.44,12.11
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,33.5,22.63
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,43.26,31.5
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,50.6,37.97
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,56.16,42.67
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,59.33,45.25
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,62.35,47.58
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,63.31,48.12
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,64.22,48.59
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,100.72,55.95
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,157.73,89.74
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,209.11,127.48
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,262.58,170.61
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,316.13,215.51
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,370.56,260.87
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,408.64,295.38
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,422.55,307.76
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,487.57,355.01
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,579.96,422.13
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,627.03,455.03
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,672.76,486.19
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,714.53,515.1
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,754.21,541.52
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,722.97,515.6
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,670.31,474.38
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,775.53,551.45
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,879.15,620.41
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,901.77,632.86
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,921.5,644.31
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,935.71,653.15
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,946.47,660.0
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,952.76,664.8
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,955.47,667.53
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,951.24,666.1
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,943.47,662.64
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,923.85,651.83
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,911.13,645.51
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,888.71,632.98
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,863.4,618.63
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,830.27,599.11
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,794.83,577.91
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,754.02,553.68
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,714.73,530.09
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,665.66,498.25
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,616.16,464.45
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,559.27,424.74
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,503.29,384.59
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,440.24,337.53
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,380.12,291.29
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,312.36,238.71
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,247.32,186.62
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,178.34,130.69
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,119.54,82.23
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,55.55,21.11
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,14.1,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,24.96,13.06
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,35.39,24.07
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,46.22,33.86
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,52.89,39.75
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,60.26,45.98
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,64.03,49.04
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,67.59,51.81
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,68.64,52.28
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,69.62,52.66
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,104.89,59.54
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,155.29,87.93
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,206.7,125.37
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,265.68,172.1
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,318.96,216.2
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,373.3,260.88
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,425.82,302.76
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,478.47,343.32
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,529.88,382.46
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,580.63,419.88
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,627.64,453.02
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,672.42,483.69
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,714.49,513.02
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,754.56,540.35
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,791.11,563.07
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,825.55,584.28
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,854.79,602.88
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,881.38,619.83
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,903.13,633.76
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,921.99,645.96
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,854.57,601.09
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,757.39,531.72
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,868.62,611.69
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,951.66,665.47
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,947.64,662.88
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,940.16,659.02
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,928.12,652.87
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,912.6,644.62
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,890.35,633.04
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,865.16,619.57
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,841.06,605.51
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,806.34,584.4
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,765.45,559.92
