Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,722.87,533.95
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,674.75,502.95
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,625.81,470.54
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,572.47,433.63
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,517.7,394.62
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,456.74,349.82
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,397.96,305.06
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,330.92,252.8
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,269.09,202.82
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,199.84,145.96
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,139.89,95.71
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,62.47,24.42
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,13.19,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,22.66,11.24
2016,6,22,6,15,253.5,43.0,3.05,23.5,82.0,33.14,22.17
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,43.31,31.37
2016,6,22,6,45,427.5,66.0,3.35,25.0,171.0,50.29,37.53
2016,6,22,7,0,502.0,75.0,3.5,26.0,220.0,55.48,41.9
2016,6,22,7,15,550.0,82.0,3.5,26.5,271.5,58.69,44.52
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,61.76,46.89
2016,6,22,7,45,635.5,94.0,3.5,27.5,375.5,63.11,47.76
2016,6,22,8,0,673.0,99.0,3.5,28.0,428.0,64.36,48.52
2016,6,22,8,15,698.5,103.0,3.45,28.5,479.0,99.45,55.06
2016,6,22,8,30,724.0,107.0,3.4,29.0,530.0,156.46,88.39
2016,6,22,8,45,745.0,110.5,3.4,29.5,578.5,208.62,126.62
2016,6,22,9,0,766.0,114.0,3.4,30.0,627.0,262.88,170.43
2016,6,22,9,15,781.0,117.0,3.4,30.5,671.5,316.84,215.49
2016,6,22,9,30,796.0,120.0,3.4,31.0,716.0,371.69,261.0
2016,6,22,9,45,808.0,122.0,3.4,31.5,756.0,425.17,304.61
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,482.16,349.41
2016,6,22,10,15,828.5,126.0,3.45,32.0,830.0,532.73,389.21
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,582.42,427.34
2016,6,22,10,45,844.5,129.0,3.55,32.5,891.5,629.58,461.81
2016,6,22,11,0,852.0,130.0,3.6,33.0,919.0,675.32,494.32
2016,6,22,11,15,856.5,131.0,3.65,33.0,939.5,717.3,524.49
2016,6,22,11,30,861.0,132.0,3.7,33.0,960.0,757.19,552.25
2016,6,22,11,45,870.0,128.0,3.75,33.5,974.5,794.22,575.59
2016,6,22,12,0,879.0,124.0,3.8,34.0,989.0,829.09,597.28
2016,6,22,12,15,880.0,124.5,3.85,34.0,994.0,858.72,616.63
2016,6,22,12,30,881.0,125.0,3.9,34.0,999.0,885.64,634.22
2016,6,22,12,45,881.5,124.0,3.95,34.0,997.0,908.1,648.94
2016,6,22,13,0,882.0,123.0,4.0,34.0,995.0,927.61,661.82
2016,6,22,13,15,880.0,122.5,4.0,34.0,984.5,942.01,671.22
2016,6,22,13,30,878.0,122.0,4.0,34.0,974.0,952.95,678.51
2016,6,22,13,45,874.5,121.0,4.05,34.5,956.0,958.42,681.28
2016,6,22,14,0,871.0,120.0,4.1,35.0,938.0,960.27,681.86
2016,6,22,14,15,865.0,119.0,4.1,34.5,912.5,956.12,681.27
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,948.43,678.54
2016,6,22,14,45,838.0,124.5,4.1,34.0,851.5,930.63,667.96
2016,6,22,15,0,817.0,131.0,4.1,34.0,816.0,909.92,655.6
2016,6,22,15,15,446.5,241.0,4.05,34.0,613.0,681.25,499.41
2016,6,22,15,30,76.0,351.0,4.0,34.0,410.0,412.05,301.98
2016,6,22,15,45,176.0,330.0,4.0,34.0,456.0,492.53,363.99
2016,6,22,16,0,276.0,309.0,4.0,34.0,502.0,566.9,419.55
2016,6,22,16,15,501.5,212.0,3.9,33.5,531.0,656.89,489.77
2016,6,22,16,30,727.0,115.0,3.8,33.0,560.0,717.94,537.38
2016,6,22,16,45,701.5,111.0,3.75,32.5,509.5,671.01,506.7
2016,6,22,17,0,676.0,107.0,3.7,32.0,459.0,620.79,472.75
2016,6,22,17,15,644.5,101.5,3.5,31.5,407.0,564.74,433.0
2016,6,22,17,30,613.0,96.0,3.3,31.0,355.0,509.48,392.77
2016,6,22,17,45,569.5,89.0,3.15,31.0,303.5,446.76,345.12
2016,6,22,18,0,526.0,82.0,3.0,31.0,252.0,386.75,298.24
2016,6,22,18,15,465.5,73.0,2.8,30.0,202.5,319.6,245.59
2016,6,22,18,30,405.0,64.0,2.6,29.0,153.0,254.5,192.94
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.5,186.4,136.86
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,127.94,87.97
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,59.0,23.61
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,13.64,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.45,11.63
2016,6,23,6,15,239.5,45.0,3.25,24.0,82.0,34.68,23.38
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,45.56,33.27
2016,6,23,6,45,426.0,67.0,3.55,24.5,172.5,51.21,38.39
2016,6,23,7,0,514.0,74.0,3.7,25.0,223.0,54.76,41.47
2016,6,23,7,15,562.0,81.0,3.7,25.5,275.0,58.02,44.14
2016,6,23,7,30,610.0,88.0,3.7,26.0,327.0,61.13,46.57
2016,6,23,7,45,659.0,89.0,3.7,26.5,381.5,59.76,45.15
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,64.73,49.04
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,100.31,55.36
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,152.69,84.56
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,204.94,122.79
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,259.72,167.29
2016,6,23,9,15,821.5,100.5,3.55,29.5,683.5,321.48,218.78
2016,6,23,9,30,835.0,103.0,3.5,30.0,728.0,376.92,265.19
2016,6,23,9,45,848.0,103.5,3.5,30.5,768.5,430.91,309.64
2016,6,23,10,0,861.0,104.0,3.5,31.0,809.0,484.88,352.78
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.0,536.81,393.09
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,587.72,431.34
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,635.66,466.46
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,681.98,499.44
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,725.13,530.44
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,766.05,558.19
2016,6,23,11,45,893.0,115.5,3.75,33.5,984.0,801.36,580.3
2016,6,23,12,0,888.0,121.0,3.8,34.0,995.0,833.57,600.2
2016,6,23,12,15,889.0,121.5,3.8,34.0,1000.0,863.5,619.51
2016,6,23,12,30,890.0,122.0,3.8,34.0,1005.0,890.68,636.98
2016,6,23,12,45,888.0,122.5,3.85,34.0,1002.0,912.43,651.2
2016,6,23,13,0,886.0,123.0,3.9,34.0,999.0,931.14,663.55
2016,6,23,13,15,883.5,122.5,3.9,34.0,988.5,945.2,672.71
2016,6,23,13,30,881.0,122.0,3.9,34.0,978.0,955.75,679.73
2016,6,23,13,45,876.5,122.0,3.95,34.5,959.5,961.3,682.55
2016,6,23,14,0,872.0,122.0,4.0,35.0,941.0,963.23,683.19
2016,6,23,14,15,866.0,120.5,3.95,34.5,915.5,958.68,682.07
2016,6,23,14,30,860.0,119.0,3.9,34.0,890.0,950.56,678.79
2016,6,23,14,45,852.5,117.5,3.9,34.0,858.0,937.53,671.36
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,921.16,661.86
2016,6,23,15,15,834.5,113.5,3.85,34.0,787.5,897.76,647.59
2016,6,23,15,30,824.0,111.0,3.8,34.0,749.0,871.39,631.42
2016,6,23,15,45,544.0,211.5,3.8,34.0,622.5,726.27,533.35
2016,6,23,16,0,264.0,312.0,3.8,34.0,496.0,559.99,412.9
2016,6,23,16,15,511.0,207.0,3.75,33.5,531.0,659.73,491.63
2016,6,23,16,30,758.0,102.0,3.7,33.0,566.0,728.67,544.45
2016,6,23,16,45,731.0,99.5,3.7,33.0,515.0,678.33,510.59
2016,6,23,17,0,704.0,97.0,3.7,33.0,464.0,629.79,477.75
2016,6,23,17,15,673.5,92.0,3.5,32.5,412.0,573.85,438.28
2016,6,23,17,30,643.0,87.0,3.3,32.0,360.0,518.58,398.23
2016,6,23,17,45,595.5,82.0,3.15,31.5,307.0,454.47,350.41
2016,6,23,18,0,548.0,77.0,3.0,31.0,254.0,393.38,303.37
2016,6,23,18,15,487.5,69.0,2.75,30.0,204.5,326.24,250.64
2016,6,23,18,30,427.0,61.0,2.5,29.0,155.0,264.39,200.37
2016,6,23,18,45,336.5,49.5,2.3,28.5,111.0,190.9,140.08
2016,6,23,19,0,246.0,38.0,2.1,28.0,67.0,131.25,90.24
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.5,60.27,24.6
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.46,11.57
2016,6,24,6,15,237.0,45.0,2.15,23.5,81.5,34.69,23.44
2016,6,24,6,30,338.0,60.0,2.3,24.0,122.0,45.58,33.29
2016,6,24,6,45,429.5,66.5,2.5,24.5,172.5,50.84,38.07
2016,6,24,7,0,521.0,73.0,2.7,25.0,223.0,54.02,40.84
2016,6,24,7,15,569.5,80.0,2.75,25.5,275.0,57.33,43.55
2016,6,24,7,30,618.0,87.0,2.8,26.0,327.0,60.48,46.02
2016,6,24,7,45,672.5,86.0,2.85,27.0,383.5,57.79,43.39
2016,6,24,8,0,727.0,85.0,2.9,28.0,440.0,61.17,45.86
2016,6,24,8,15,751.0,88.5,2.95,28.5,491.5,96.49,51.88
2016,6,24,8,30,775.0,92.0,3.0,29.0,543.0,149.53,81.04
2016,6,24,8,45,803.5,90.5,3.05,29.5,594.0,202.23,119.22
2016,6,24,9,0,832.0,89.0,3.1,30.0,645.0,264.78,169.33
2016,6,24,9,15,579.0,207.5,3.15,30.0,607.5,320.71,223.7
2016,6,24,9,30,326.0,326.0,3.2,30.0,570.0,363.22,263.54
2016,6,24,9,45,605.0,209.0,3.3,30.5,692.5,405.67,293.36
2016,6,24,10,0,884.0,92.0,3.4,31.0,815.0,485.28,352.92
2016,6,24,10,15,890.5,93.5,3.5,31.0,848.5,537.58,394.49
2016,6,24,10,30,897.0,95.0,3.6,31.0,882.0,588.67,434.16
2016,6,24,10,45,904.0,94.5,3.7,31.5,909.5,636.99,469.95
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,683.67,503.61
2016,6,24,11,15,914.0,95.0,3.9,32.0,956.5,726.96,535.12
2016,6,24,11,30,917.0,96.0,4.0,32.0,976.0,767.9,562.84
2016,6,24,11,45,899.0,110.0,4.1,32.5,983.5,801.06,583.87
2016,6,24,12,0,881.0,124.0,4.2,33.0,991.0,830.13,602.06
2016,6,24,12,15,881.5,124.5,4.25,32.5,995.5,859.49,622.7
2016,6,24,12,30,882.0,125.0,4.3,32.0,1000.0,886.11,641.58
2016,6,24,12,45,651.0,280.0,4.4,32.0,925.5,857.88,621.29
2016,6,24,13,0,420.0,435.0,4.5,32.0,851.0,807.74,581.64
2016,6,24,13,15,350.5,455.5,4.5,32.0,799.5,769.96,555.23
2016,6,24,13,30,281.0,476.0,4.5,32.0,748.0,733.71,529.4
2016,6,24,13,45,232.0,474.5,4.55,32.0,697.0,682.8,494.45
2016,6,24,14,0,183.0,473.0,4.6,32.0,646.0,639.38,464.12
2016,6,24,14,15,508.0,303.0,4.55,31.5,762.5,810.59,592.8
2016,6,24,14,30,833.0,133.0,4.5,31.0,879.0,938.82,683.49
2016,6,24,14,45,545.5,266.0,4.5,31.0,747.5,809.08,593.98
2016,6,24,15,0,258.0,399.0,4.5,31.0,616.0,657.87,483.16
2016,6,24,15,15,260.0,378.5,4.4,30.5,588.5,637.47,471.5
2016,6,24,15,30,262.0,358.0,4.3,30.0,561.0,615.52,458.06
2016,6,24,15,45,167.5,333.0,4.25,30.0,460.5,488.39,366.22
2016,6,24,16,0,73.0,308.0,4.2,30.0,360.0,365.4,275.0
2016,6,24,16,15,304.5,246.5,4.05,30.0,437.0,517.42,393.93
2016,6,24,16,30,536.0,185.0,3.9,30.0,514.0,639.97,486.98
2016,6,24,16,45,516.0,173.0,3.8,30.0,467.0,592.83,453.02
2016,6,24,17,0,496.0,161.0,3.7,30.0,420.0,545.41,419.15
2016,6,24,17,15,277.5,164.0,3.45,29.5,306.0,368.25,285.62
2016,6,24,17,30,59.0,167.0,3.2,29.0,192.0,202.97,156.26
2016,6,24,17,45,52.0,144.0,2.95,28.5,164.0,173.45,133.87
2016,6,24,18,0,45.0,121.0,2.7,28.0,136.0,144.39,111.11
2016,6,24,18,15,34.5,99.0,2.45,27.5,109.0,115.29,87.81
2016,6,24,18,30,24.0,77.0,2.2,27.0,82.0,87.05,64.8
2016,6,24,18,45,12.0,56.0,2.0,27.0,58.5,56.88,39.93
2016,6,24,19,0,0.0,35.0,1.8,27.0,35.0,32.1,19.48
2016,6,24,19,15,0.0,17.5,1.85,26.5,17.5,15.42,2.92
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,8.64,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,16.74,6.48
2016,6,25,6,15,0.0,39.5,2.55,24.0,39.5,34.04,22.82
2016,6,25,6,30,0.0,60.0,2.6,24.0,60.0,50.82,37.72
2016,6,25,6,45,13.0,81.0,2.65,24.5,84.5,67.86,52.58
2016,6,25,7,0,26.0,102.0,2.7,25.0,109.0,82.09,64.74
2016,6,25,7,15,54.5,128.0,2.85,25.0,147.5,101.02,80.75
2016,6,25,7,30,83.0,154.0,3.0,25.0,186.0,119.51,96.1
2016,6,25,7,45,99.0,179.5,3.2,25.5,224.0,137.18,110.3
2016,6,25,8,0,115.0,205.0,3.4,26.0,262.0,146.59,117.45
2016,6,25,8,15,119.5,229.0,3.55,26.0,293.5,170.17,127.26
2016,6,25,8,30,124.0,253.0,3.7,26.0,325.0,198.87,147.19
2016,6,25,8,45,127.5,279.0,3.85,26.5,359.0,229.53,169.75
2016,6,25,9,0,131.0,305.0,4.0,27.0,393.0,260.99,193.44
2016,6,25,9,15,160.0,328.5,4.05,27.0,443.5,298.93,221.79
2016,6,25,9,30,189.0,352.0,4.1,27.0,494.0,340.44,253.06
2016,6,25,9,45,204.0,372.0,4.15,27.0,532.5,377.26,281.09
2016,6,25,10,0,219.0,392.0,4.2,27.0,571.0,415.71,310.13
2016,6,25,10,15,271.0,398.0,4.2,27.0,629.0,458.84,342.44
2016,6,25,10,30,323.0,404.0,4.2,27.0,687.0,512.64,382.39
2016,6,25,10,45,297.0,426.5,4.25,27.5,693.5,536.2,398.83
2016,6,25,11,0,271.0,449.0,4.3,28.0,700.0,557.12,412.97
2016,6,25,11,15,271.0,460.5,4.25,28.0,716.5,584.87,432.7
2016,6,25,11,30,271.0,472.0,4.2,28.0,733.0,612.17,451.84
2016,6,25,11,45,144.5,396.5,4.2,28.5,536.0,466.09,345.72
2016,6,25,12,0,18.0,321.0,4.2,29.0,339.0,300.02,221.93
2016,6,25,12,15,9.0,216.0,4.15,29.0,225.0,200.4,148.09
2016,6,25,12,30,0.0,111.0,4.1,29.0,111.0,99.2,71.17
2016,6,25,12,45,2.5,135.5,4.05,29.0,138.0,123.51,89.95
2016,6,25,13,0,5.0,160.0,4.0,29.0,165.0,148.0,108.69
2016,6,25,13,15,3.0,147.5,3.95,29.0,151.0,135.04,98.76
2016,6,25,13,30,1.0,135.0,3.9,29.0,137.0,121.94,88.75
2016,6,25,13,45,3.5,152.5,3.85,29.0,156.5,140.2,102.86
2016,6,25,14,0,6.0,170.0,3.8,29.0,176.0,158.58,117.0
2016,6,25,14,15,11.5,231.0,3.75,29.0,242.0,220.0,163.66
2016,6,25,14,30,17.0,292.0,3.7,29.0,308.0,282.54,210.49
2016,6,25,14,45,9.0,216.0,3.7,29.0,224.5,204.09,151.77
2016,6,25,15,0,1.0,140.0,3.7,29.0,141.0,126.45,92.74
2016,6,25,15,15,0.5,120.0,3.7,28.5,120.5,107.68,78.69
2016,6,25,15,30,0.0,100.0,3.7,28.0,100.0,88.98,64.46
2016,6,25,15,45,6.5,164.5,3.7,28.0,169.0,154.1,115.48
2016,6,25,16,0,13.0,229.0,3.7,28.0,238.0,221.33,167.5
2016,6,25,16,15,6.5,189.0,3.65,28.0,193.5,177.69,134.13
2016,6,25,16,30,0.0,149.0,3.6,28.0,149.0,134.63,100.94
2016,6,25,16,45,0.0,142.5,3.6,28.0,142.5,128.9,96.84
2016,6,25,17,0,0.0,136.0,3.6,28.0,136.0,123.23,92.75
2016,6,25,17,15,0.0,109.5,3.4,27.5,109.5,98.39,73.55
2016,6,25,17,30,0.0,83.0,3.2,27.0,83.0,73.68,54.16
2016,6,25,17,45,0.0,70.5,3.05,27.0,70.5,62.33,45.17
2016,6,25,18,0,0.0,58.0,2.9,27.0,58.0,51.22,36.25
2016,6,25,18,15,0.0,46.5,2.65,26.5,46.5,41.02,28.01
2016,6,25,18,30,0.0,35.0,2.4,26.0,35.0,30.84,19.62
2016,6,25,18,45,0.0,25.0,2.15,25.5,25.0,22.0,12.22
2016,6,25,19,0,0.0,15.0,1.9,25.0,15.0,13.18,4.77
2016,6,25,19,15,0.0,7.5,1.95,25.0,7.5,6.58,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,1.0,12.5,1.2,23.5,12.5,11.37,0.0
2016,6,26,6,0,2.0,25.0,1.3,24.0,25.0,21.68,9.9
2016,6,26,6,15,33.5,46.0,1.45,24.0,51.5,38.3,26.36
2016,6,26,6,30,65.0,67.0,1.6,24.0,78.0,53.31,39.83
2016,6,26,6,45,97.5,87.5,1.8,24.5,111.5,68.58,53.17
2016,6,26,7,0,130.0,108.0,2.0,25.0,145.0,83.49,65.91
2016,6,26,7,15,118.0,131.5,2.05,25.0,170.5,99.62,79.51
2016,6,26,7,30,106.0,155.0,2.1,25.0,196.0,115.18,92.38
2016,6,26,7,45,270.5,158.0,2.2,25.5,284.5,112.23,89.41
2016,6,26,8,0,435.0,161.0,2.3,26.0,373.0,106.19,83.89
2016,6,26,8,15,569.0,137.0,2.35,26.0,447.0,114.61,71.98
2016,6,26,8,30,703.0,113.0,2.4,26.0,521.0,149.72,85.18
2016,6,26,8,45,443.0,209.0,2.45,26.5,474.0,221.11,149.88
2016,6,26,9,0,183.0,305.0,2.5,27.0,427.0,272.78,199.78
2016,6,26,9,15,188.0,328.0,2.55,27.5,461.5,306.49,225.21
2016,6,26,9,30,193.0,351.0,2.6,28.0,496.0,340.93,251.06
2016,6,26,9,45,270.5,357.5,2.7,28.5,572.5,387.08,284.43
2016,6,26,10,0,348.0,364.0,2.8,29.0,649.0,448.1,328.83
2016,6,26,10,15,599.0,240.0,2.85,29.5,755.5,499.1,367.05
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,578.21,426.5
2016,6,26,10,45,856.0,117.5,3.0,30.5,889.0,625.54,461.25
2016,6,26,11,0,862.0,119.0,3.1,31.0,916.0,671.28,494.09
2016,6,26,11,15,641.0,265.0,3.15,31.0,865.5,679.72,496.86
2016,6,26,11,30,420.0,411.0,3.2,31.0,815.0,670.59,486.49
2016,6,26,11,45,633.5,277.0,3.25,31.5,895.0,743.74,540.9
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,817.82,592.68
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,846.41,610.89
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,872.41,627.68
2016,6,26,12,45,846.5,144.5,3.35,32.0,983.0,894.02,641.89
2016,6,26,13,0,844.0,146.0,3.4,32.0,980.0,912.81,654.36
2016,6,26,13,15,620.5,284.5,3.4,32.0,894.5,868.38,623.5
2016,6,26,13,30,397.0,423.0,3.4,32.0,809.0,792.65,567.7
2016,6,26,13,45,392.0,416.0,3.4,32.0,791.0,789.19,566.36
2016,6,26,14,0,387.0,409.0,3.4,32.0,773.0,783.59,563.18
2016,6,26,14,15,395.0,393.5,3.35,32.0,756.0,779.96,561.6
2016,6,26,14,30,403.0,378.0,3.3,32.0,739.0,785.28,565.8
2016,6,26,14,45,479.0,337.0,3.3,32.0,751.0,817.6,590.23
2016,6,26,15,0,555.0,296.0,3.3,32.0,763.0,845.12,611.25
2016,6,26,15,15,550.0,278.5,3.25,32.0,723.0,816.36,592.98
2016,6,26,15,30,545.0,261.0,3.2,32.0,683.0,785.12,573.36
2016,6,26,15,45,492.5,260.5,3.15,32.0,625.5,727.26,534.36
2016,6,26,16,0,440.0,260.0,3.1,32.0,568.0,669.8,495.22
2016,6,26,16,15,578.0,188.5,2.95,31.5,562.0,702.42,523.15
2016,6,26,16,30,716.0,117.0,2.8,31.0,556.0,716.34,536.24
2016,6,26,16,45,692.5,112.0,2.7,31.0,506.5,667.35,503.23
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,617.8,468.89
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,561.71,428.94
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,506.46,388.61
2016,6,26,17,45,561.5,89.0,1.7,29.5,302.5,444.05,341.87
2016,6,26,18,0,518.0,82.0,1.4,29.0,251.0,384.35,295.83
2016,6,26,18,15,457.0,73.0,1.3,28.5,201.5,317.22,243.3
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,252.1,190.81
2016,6,26,18,45,308.0,52.0,1.15,27.5,109.0,184.26,135.46
2016,6,26,19,0,220.0,40.0,1.1,27.0,66.0,126.24,87.31
2016,6,26,19,15,110.0,20.0,1.1,26.5,33.0,58.8,25.1
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.16,9.4
2016,6,27,6,15,270.5,40.0,1.65,23.5,80.0,30.93,20.24
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,41.66,29.93
2016,6,27,6,45,455.0,59.5,1.75,24.5,169.5,45.1,33.16
2016,6,27,7,0,537.0,66.0,1.8,25.0,219.0,48.55,36.17
2016,6,27,7,15,516.5,86.0,1.75,25.5,258.5,61.94,47.49
2016,6,27,7,30,496.0,106.0,1.7,26.0,298.0,74.32,57.72
2016,6,27,7,45,604.5,95.0,1.7,27.0,364.0,63.83,48.45
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,60.42,45.22
2016,6,27,8,15,568.5,146.0,1.7,28.5,441.5,120.75,76.3
2016,6,27,8,30,424.0,208.0,1.7,29.0,453.0,186.54,123.57
2016,6,27,8,45,361.0,247.0,1.75,29.5,469.0,239.94,165.15
2016,6,27,9,0,298.0,286.0,1.8,30.0,485.0,278.69,197.09
2016,6,27,9,15,563.0,193.5,1.8,30.5,602.0,303.95,209.93
2016,6,27,9,30,828.0,101.0,1.8,31.0,719.0,370.45,257.18
2016,6,27,9,45,839.0,103.0,1.8,31.5,759.0,424.48,300.74
2016,6,27,10,0,850.0,105.0,1.8,32.0,799.0,478.33,342.83
2016,6,27,10,15,858.0,106.5,1.8,32.0,832.5,529.82,382.6
2016,6,27,10,30,866.0,108.0,1.8,32.0,866.0,580.33,420.47
2016,6,27,10,45,871.5,109.0,1.8,32.5,893.5,627.7,454.15
2016,6,27,11,0,877.0,110.0,1.8,33.0,921.0,673.4,485.62
2016,6,27,11,15,881.0,111.0,1.8,33.0,941.5,716.19,515.26
2016,6,27,11,30,885.0,112.0,1.8,33.0,962.0,756.78,541.83
2016,6,27,11,45,880.5,118.0,1.8,33.5,973.0,792.63,563.26
2016,6,27,12,0,876.0,124.0,1.8,34.0,984.0,825.45,582.53
2016,6,27,12,15,877.0,124.0,1.8,34.0,989.5,854.81,600.67
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,881.45,617.06
2016,6,27,12,45,877.0,124.0,1.8,34.5,992.0,903.58,629.34
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,922.75,639.8
2016,6,27,13,15,873.5,123.5,1.85,35.0,979.0,936.85,649.06
2016,6,27,13,30,871.0,123.0,1.9,35.0,969.0,947.5,656.33
2016,6,27,13,45,866.5,122.5,1.95,35.0,950.5,952.7,660.39
2016,6,27,14,0,862.0,122.0,2.0,35.0,932.0,954.31,662.41
2016,6,27,14,15,856.0,121.0,2.0,35.0,907.0,950.44,660.66
2016,6,27,14,30,850.0,120.0,2.0,35.0,882.0,943.04,656.91
2016,6,27,14,45,827.5,127.5,2.0,35.0,847.0,925.09,646.72
2016,6,27,15,0,805.0,135.0,2.0,35.0,812.0,913.98,640.97
2016,6,27,15,15,652.0,205.0,2.0,35.0,737.5,840.88,595.91
2016,6,27,15,30,499.0,275.0,2.0,35.0,663.0,758.21,540.4
2016,6,27,15,45,627.0,199.5,2.05,35.0,657.5,788.76,565.94
2016,6,27,16,0,755.0,124.0,2.1,35.0,652.0,798.45,574.37
2016,6,27,16,15,671.5,146.0,2.1,34.5,591.0,735.51,535.38
2016,6,27,16,30,588.0,168.0,2.1,34.0,530.0,670.65,493.16
2016,6,27,16,45,603.0,146.0,2.15,34.0,488.5,637.48,472.68
2016,6,27,17,0,618.0,124.0,2.2,34.0,447.0,600.66,448.86
2016,6,27,17,15,361.5,149.0,2.1,33.5,333.0,421.86,319.19
2016,6,27,17,30,105.0,174.0,2.0,33.0,219.0,249.84,189.21
2016,6,27,17,45,97.0,150.0,1.9,32.5,187.0,215.65,164.21
2016,6,27,18,0,89.0,126.0,1.8,32.0,155.0,181.86,138.44
2016,6,27,18,15,75.0,103.5,1.65,31.0,125.0,140.05,105.92
2016,6,27,18,30,61.0,81.0,1.5,30.0,95.0,107.6,80.0
2016,6,27,18,45,40.5,60.0,1.35,29.5,68.0,75.7,53.98
2016,6,27,19,0,20.0,39.0,1.2,29.0,41.0,45.54,29.3
2016,6,27,19,15,10.0,19.5,1.2,28.5,20.5,20.97,5.96
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.5,12.28,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,35.0,21.86,9.55
2016,6,28,6,15,177.5,45.5,2.45,25.5,73.0,36.16,24.34
2016,6,28,6,30,258.0,64.0,2.5,26.0,111.0,48.47,35.37
2016,6,28,6,45,323.5,78.5,2.6,26.5,157.0,58.35,44.08
2016,6,28,7,0,389.0,93.0,2.7,27.0,203.0,67.83,52.17
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.0,74.32,57.51
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,80.5,62.41
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,84.59,65.32
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,87.56,67.23
2016,6,28,8,15,592.0,139.0,1.7,30.5,455.0,116.14,71.68
2016,6,28,8,30,621.0,146.0,1.5,31.0,505.0,163.4,97.13
2016,6,28,8,45,643.5,151.5,1.35,31.5,552.5,211.9,131.24
2016,6,28,9,0,666.0,157.0,1.2,32.0,600.0,262.86,170.58
2016,6,28,9,15,683.0,161.5,1.2,32.0,644.0,313.7,211.68
2016,6,28,9,30,700.0,166.0,1.2,32.0,688.0,365.87,253.67
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.0,417.32,294.05
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,469.02,333.44
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,518.66,371.2
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,569.91,409.07
2016,6,28,10,45,559.5,294.0,1.65,33.5,793.5,588.23,420.78
2016,6,28,11,0,375.0,406.0,1.8,34.0,753.0,590.46,420.11
2016,6,28,11,15,267.0,446.0,1.9,34.0,696.0,569.91,405.46
2016,6,28,11,30,159.0,486.0,2.0,34.0,639.0,541.73,384.95
2016,6,28,11,45,479.0,330.5,2.1,34.0,800.0,671.66,480.19
2016,6,28,12,0,799.0,175.0,2.2,34.0,961.0,812.61,578.55
2016,6,28,12,15,593.5,307.5,2.25,34.0,893.0,787.77,557.82
2016,6,28,12,30,388.0,440.0,2.3,34.0,825.0,748.56,527.48
2016,6,28,12,45,424.0,438.5,2.4,34.0,858.5,798.68,561.64
2016,6,28,13,0,460.0,437.0,2.5,34.0,892.0,846.21,593.27
2016,6,28,13,15,253.5,434.0,2.55,34.0,684.5,659.26,467.83
2016,6,28,13,30,47.0,431.0,2.6,34.0,477.0,449.56,321.46
2016,6,28,13,45,23.5,236.5,2.7,34.0,259.5,243.19,176.37
2016,6,28,14,0,0.0,42.0,2.8,34.0,42.0,37.4,22.96
2016,6,28,14,15,0.0,49.0,2.9,33.5,49.0,43.61,27.89
2016,6,28,14,30,0.0,56.0,3.0,33.0,56.0,49.82,32.76
2016,6,28,14,45,5.5,147.0,3.1,33.0,152.0,137.14,99.44
2016,6,28,15,0,11.0,238.0,3.2,33.0,248.0,226.79,166.56
2016,6,28,15,15,10.5,229.0,3.25,32.5,238.0,218.1,160.57
2016,6,28,15,30,10.0,220.0,3.3,32.0,228.0,209.37,154.74
2016,6,28,15,45,8.0,206.5,3.35,31.5,213.0,195.03,144.59
2016,6,28,16,0,6.0,193.0,3.4,31.0,198.0,180.74,134.41
2016,6,28,16,15,33.5,226.0,3.35,30.5,247.5,246.69,185.99
2016,6,28,16,30,61.0,259.0,3.3,30.0,297.0,304.12,230.64
2016,6,28,16,45,62.5,237.0,3.25,30.0,272.5,281.83,214.45
2016,6,28,17,0,64.0,215.0,3.2,30.0,248.0,259.15,198.01
2016,6,28,17,15,86.5,194.5,3.0,29.5,234.5,251.97,193.99
2016,6,28,17,30,109.0,174.0,2.8,29.0,221.0,252.49,195.53
2016,6,28,17,45,101.5,150.0,2.6,28.5,189.0,218.39,169.49
2016,6,28,18,0,94.0,126.0,2.4,28.0,157.0,184.63,143.2
2016,6,28,18,15,79.0,103.5,2.15,27.5,126.5,149.39,115.02
2016,6,28,18,30,64.0,81.0,1.9,27.0,96.0,108.94,82.13
2016,6,28,18,45,43.5,60.0,1.7,27.0,69.0,76.85,55.47
2016,6,28,19,0,23.0,39.0,1.5,27.0,42.0,46.49,30.27
2016,6,28,19,15,11.5,19.5,1.35,26.5,21.0,21.36,6.29
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.36,8.34
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,31.29,20.43
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,41.88,30.09
2016,6,29,6,45,413.0,64.5,2.35,24.5,163.0,49.33,36.76
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,54.95,41.63
2016,6,29,7,15,535.5,81.5,2.4,25.5,262.0,58.58,44.62
2016,6,29,7,30,584.0,89.0,2.4,26.0,313.0,62.02,47.33
2016,6,29,7,45,622.5,94.0,2.4,26.5,366.0,63.35,48.19
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,64.6,48.94
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,95.11,53.95
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,146.25,81.58
2016,6,29,8,45,530.0,191.5,2.4,28.5,512.5,222.38,146.05
2016,6,29,9,0,346.0,274.0,2.4,29.0,504.0,280.96,198.44
2016,6,29,9,15,565.5,198.5,2.45,29.0,606.0,307.67,214.45
2016,6,29,9,30,785.0,123.0,2.5,29.0,708.0,366.1,257.75
2016,6,29,9,45,797.5,125.5,2.55,29.5,748.5,419.75,301.59
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,473.55,344.3
2016,6,29,10,15,819.5,130.0,2.65,30.0,823.0,527.71,386.69
2016,6,29,10,30,829.0,132.0,2.7,30.0,857.0,577.78,425.1
2016,6,29,10,45,836.0,133.5,2.75,30.5,885.0,624.96,459.59
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,670.69,492.09
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,712.63,522.21
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,752.52,550.2
2016,6,29,11,45,861.0,133.5,2.95,31.5,969.5,790.02,573.81
2016,6,29,12,0,870.0,130.0,3.0,32.0,984.0,825.39,595.8
2016,6,29,12,15,871.0,130.0,3.0,32.0,989.5,854.73,614.62
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,881.37,631.67
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,903.54,644.84
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,922.78,656.16
2016,6,29,13,15,868.0,129.5,3.1,33.0,980.0,937.46,665.62
2016,6,29,13,30,866.0,129.0,3.1,33.0,970.0,948.72,673.02
2016,6,29,13,45,861.0,129.0,3.1,33.0,951.5,954.07,676.77
2016,6,29,14,0,856.0,129.0,3.1,33.0,933.0,955.85,678.42
2016,6,29,14,15,563.0,280.5,3.1,33.0,803.5,844.24,604.42
2016,6,29,14,30,270.0,432.0,3.1,33.0,674.0,701.79,502.9
2016,6,29,14,45,528.0,290.0,3.1,33.0,742.0,818.18,589.76
2016,6,29,15,0,786.0,148.0,3.1,33.0,810.0,910.67,653.87
2016,6,29,15,15,775.0,145.5,3.15,33.0,772.5,887.92,639.83
2016,6,29,15,30,764.0,143.0,3.2,33.0,735.0,862.32,624.78
2016,6,29,15,45,748.5,139.5,3.25,33.0,692.0,829.01,604.55
2016,6,29,16,0,733.0,136.0,3.3,33.0,649.0,793.46,582.69
2016,6,29,16,15,714.0,132.0,3.3,32.5,602.5,756.29,560.41
2016,6,29,16,30,695.0,128.0,3.3,32.0,556.0,713.78,534.1
2016,6,29,16,45,669.5,123.0,3.35,32.0,506.0,664.02,501.15
2016,6,29,17,0,644.0,118.0,3.4,32.0,456.0,613.87,466.47
2016,6,29,17,15,612.0,112.0,3.2,31.5,404.5,558.16,427.08
2016,6,29,17,30,580.0,106.0,3.0,31.0,353.0,503.29,387.29
2016,6,29,17,45,536.5,98.0,2.85,30.5,301.5,440.76,340.7
2016,6,29,18,0,493.0,90.0,2.7,30.0,250.0,380.93,294.72
2016,6,29,18,15,434.0,79.5,2.4,29.5,201.0,310.35,238.96
2016,6,29,18,30,375.0,69.0,2.1,29.0,152.0,250.05,189.71
2016,6,29,18,45,297.0,55.0,1.85,28.5,109.5,184.61,135.89
2016,6,29,19,0,219.0,41.0,1.6,28.0,67.0,127.82,88.44
2016,6,29,19,15,109.5,20.5,1.55,27.5,33.5,59.77,25.89
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,11.82,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,20.35,8.03
2016,6,30,6,15,222.0,42.0,1.45,25.5,75.0,32.43,21.21
2016,6,30,6,30,316.0,58.0,1.5,26.0,114.0,44.12,31.69
2016,6,30,6,45,391.0,68.0,1.6,26.5,161.5,50.86,37.72
2016,6,30,7,0,466.0,78.0,1.7,27.0,209.0,58.28,44.08
2016,6,30,7,15,515.0,86.5,1.8,27.5,260.0,62.54,47.57
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,66.56,50.74
2016,6,30,7,45,602.5,101.0,2.0,28.5,363.5,68.39,51.98
2016,6,30,8,0,641.0,107.0,2.1,29.0,416.0,70.09,53.08
2016,6,30,8,15,668.0,112.0,2.15,29.0,467.0,99.15,57.51
2016,6,30,8,30,695.0,117.0,2.2,29.0,518.0,149.25,84.36
2016,6,30,8,45,713.0,122.5,2.25,29.5,566.0,201.29,121.84
2016,6,30,9,0,731.0,128.0,2.3,30.0,614.0,260.85,169.1
2016,6,30,9,15,493.5,234.0,2.3,30.5,572.5,313.61,219.31
2016,6,30,9,30,256.0,340.0,2.3,31.0,531.0,347.4,251.17
2016,6,30,9,45,522.0,241.0,2.35,31.5,657.0,395.87,284.41
2016,6,30,10,0,788.0,142.0,2.4,32.0,783.0,474.33,341.73
2016,6,30,10,15,797.5,144.5,2.45,32.0,817.5,525.49,381.36
2016,6,30,10,30,807.0,147.0,2.5,32.0,852.0,576.05,419.61
2016,6,30,10,45,815.0,148.0,2.55,32.5,880.5,623.61,453.9
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,669.94,486.38
2016,6,30,11,15,547.5,310.0,2.6,33.0,820.5,653.38,471.21
2016,6,30,11,30,272.0,471.0,2.6,33.0,732.0,611.71,437.77
2016,6,30,11,45,213.0,486.0,2.65,33.5,692.5,595.81,425.51
2016,6,30,12,0,154.0,501.0,2.7,34.0,653.0,574.23,408.99
2016,6,30,12,15,497.5,328.0,2.75,34.0,821.0,728.29,521.71
2016,6,30,12,30,841.0,155.0,2.8,34.0,989.0,875.47,622.45
2016,6,30,12,45,843.5,153.0,2.85,34.5,987.5,898.74,635.24
2016,6,30,13,0,846.0,151.0,2.9,35.0,986.0,919.34,647.29
2016,6,30,13,15,535.5,320.0,2.95,35.0,847.0,823.45,582.25
2016,6,30,13,30,225.0,489.0,3.0,35.0,708.0,684.32,483.38
2016,6,30,13,45,251.0,473.0,3.05,35.0,713.0,710.49,502.8
2016,6,30,14,0,277.0,457.0,3.1,35.0,718.0,725.92,514.31
2016,6,30,14,15,549.0,300.5,3.15,35.0,799.5,848.78,603.7
2016,6,30,14,30,821.0,144.0,3.2,35.0,881.0,950.53,672.49
2016,6,30,14,45,821.5,136.5,3.3,35.0,851.5,929.59,659.9
2016,6,30,15,0,822.0,129.0,3.4,35.0,822.0,915.58,652.71
2016,6,30,15,15,507.5,249.0,3.45,34.5,670.5,748.14,542.27
2016,6,30,15,30,193.0,369.0,3.5,34.0,519.0,551.64,402.32
2016,6,30,15,45,285.0,327.0,3.55,34.0,534.0,600.92,441.1
2016,6,30,16,0,377.0,285.0,3.6,34.0,549.0,629.84,464.6
2016,6,30,16,15,558.5,198.0,3.6,33.5,557.5,692.29,514.29
2016,6,30,16,30,740.0,111.0,3.6,33.0,566.0,728.23,543.5
2016,6,30,16,45,718.0,106.5,3.65,33.0,516.0,682.73,513.43
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,633.84,480.48
2016,6,30,17,15,665.5,96.5,3.6,32.5,414.0,577.6,441.16
2016,6,30,17,30,635.0,91.0,3.5,32.0,362.0,522.01,401.19
2016,6,30,17,45,594.5,84.5,3.4,31.5,310.0,460.43,355.44
2016,6,30,18,0,554.0,78.0,3.3,31.0,258.0,401.22,309.96
2016,6,30,18,15,496.0,69.5,3.0,30.0,208.5,334.1,257.2
2016,6,30,18,30,438.0,61.0,2.7,29.0,159.0,272.0,206.67
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.5,202.37,149.1
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,140.21,96.94
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,64.35,27.94
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,11.82,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.4,7.83
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.98,20.08
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.24,29.39
2016,7,1,6,45,436.0,63.5,1.65,26.0,166.5,48.69,35.96
2016,7,1,7,0,509.0,73.0,1.7,27.0,215.0,54.36,40.77
2016,7,1,7,15,558.5,80.5,1.75,27.5,267.5,58.05,43.78
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,61.55,46.53
2016,7,1,7,45,644.5,93.5,1.9,28.5,373.5,63.28,47.71
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,64.89,48.76
2016,7,1,8,15,707.5,103.5,2.05,29.5,478.5,94.46,53.04
2016,7,1,8,30,734.0,108.0,2.1,30.0,530.0,152.63,85.18
2016,7,1,8,45,754.5,111.5,2.15,30.5,579.5,205.37,122.7
2016,7,1,9,0,775.0,115.0,2.2,31.0,629.0,260.17,166.23
2016,7,1,9,15,790.0,118.5,2.2,31.5,674.5,315.21,211.55
2016,7,1,9,30,805.0,122.0,2.2,32.0,720.0,371.18,257.36
2016,7,1,9,45,818.0,123.5,2.25,32.5,760.5,425.43,301.08
2016,7,1,10,0,831.0,125.0,2.3,33.0,801.0,483.3,346.04
2016,7,1,10,15,839.5,127.0,2.35,33.0,835.5,534.79,385.97
2016,7,1,10,30,848.0,129.0,2.4,33.0,870.0,585.39,424.18
2016,7,1,10,45,856.0,129.5,2.45,33.5,898.5,633.39,458.67
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,679.97,491.2
2016,7,1,11,15,868.0,131.0,2.55,34.0,947.5,722.55,521.22
2016,7,1,11,30,872.0,132.0,2.6,34.0,968.0,762.98,548.86
2016,7,1,11,45,868.5,137.0,2.65,34.5,979.5,798.56,570.72
2016,7,1,12,0,865.0,142.0,2.7,35.0,991.0,831.22,590.51
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,861.05,609.61
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,888.22,627.0
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,910.59,641.72
2016,7,1,13,0,867.0,141.0,3.0,35.0,997.0,930.08,654.71
2016,7,1,13,15,864.0,140.5,3.05,35.0,986.5,944.07,663.97
2016,7,1,13,30,861.0,140.0,3.1,35.0,976.0,954.62,671.19
2016,7,1,13,45,857.0,139.0,3.2,35.5,958.0,960.23,674.39
