Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,962.26,675.46
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,958.32,673.96
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,950.86,670.38
2016,7,1,14,45,832.5,133.0,3.5,36.0,857.0,937.08,663.2
2016,7,1,15,0,824.0,131.0,3.6,36.0,825.0,920.0,653.97
2016,7,1,15,15,813.0,129.0,3.65,35.5,787.0,906.67,648.27
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,880.87,634.42
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,848.12,614.65
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,812.96,593.16
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,772.2,568.63
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,729.74,542.58
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,682.84,512.06
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,632.58,478.01
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,576.0,438.43
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,520.17,398.3
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,457.28,351.73
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,397.03,305.64
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,329.14,252.59
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,266.48,201.92
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,193.81,142.37
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,134.12,92.51
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,62.05,26.72
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,12.28,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,21.76,8.36
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,36.4,24.51
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,49.31,36.17
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,57.73,43.71
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,65.86,50.72
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,71.39,55.3
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,76.68,59.52
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,77.66,59.88
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,77.87,59.58
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,105.13,63.4
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,154.36,89.48
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,203.63,124.29
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,255.95,165.71
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,314.82,213.98
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,368.9,258.63
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,421.34,301.34
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,474.57,343.59
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,525.61,383.03
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,576.04,420.81
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,624.15,455.98
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,669.92,488.62
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,712.36,519.02
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,752.82,547.49
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,788.78,570.28
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,822.36,591.16
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,851.78,610.23
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,878.61,627.59
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,901.14,642.34
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,920.88,655.36
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,935.68,665.04
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,947.14,672.68
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,952.31,676.61
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,953.93,678.38
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,950.1,676.57
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,942.79,672.65
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,938.92,671.46
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,921.51,661.5
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,898.46,647.63
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,872.5,631.87
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,751.79,550.37
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,615.04,452.38
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,680.22,504.86
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,722.43,539.02
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,671.27,505.46
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,619.96,470.45
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,562.81,429.98
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,506.62,389.22
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,442.4,341.27
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,381.29,294.26
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,308.92,237.23
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,247.18,187.01
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,178.12,130.69
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,119.21,82.22
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,51.55,21.28
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,11.37,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,20.87,7.33
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,35.54,23.63
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,50.44,36.94
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,60.49,45.85
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,66.84,51.35
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,74.04,57.33
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,90.37,70.81
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,118.61,93.94
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,147.88,117.5
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,168.83,126.33
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,194.01,143.77
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,214.46,158.85
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,233.91,173.44
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,274.49,202.63
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,312.67,230.16
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,299.44,220.86
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,272.33,200.65
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,375.23,276.27
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,491.6,360.77
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,509.85,372.72
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,519.9,378.63
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,568.84,413.84
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,624.36,453.18
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,690.44,499.09
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,760.88,547.14
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,778.43,558.22
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,794.03,568.11
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,855.95,613.93
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,914.86,653.45
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,928.82,661.75
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,939.39,668.15
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,945.03,671.95
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,947.17,673.62
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,943.43,671.4
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,936.26,667.11
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,922.71,657.68
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,905.9,646.28
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,883.3,634.09
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,857.85,620.0
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,826.64,600.74
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,792.98,579.76
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,755.35,557.07
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,712.72,530.6
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,665.68,499.68
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,617.79,466.82
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,561.95,427.72
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,506.95,388.14
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,446.56,343.4
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,388.41,298.88
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,320.86,245.65
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,255.26,192.53
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,187.17,136.8
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,128.61,88.18
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,59.82,25.11
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.28,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.09,2.82
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,32.23,20.94
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,49.74,36.5
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,65.43,50.23
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,81.8,64.26
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,96.44,76.5
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,110.77,88.21
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,124.11,98.85
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,133.81,106.3
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,159.37,116.01
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,195.86,139.59
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,211.61,141.15
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,255.71,168.47
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,317.46,224.1
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,364.36,265.39
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,404.02,294.59
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,470.24,345.33
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,520.82,385.04
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,570.9,423.22
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,618.97,458.91
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,666.36,493.14
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,709.85,523.64
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,747.26,549.3
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,787.52,575.35
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,820.63,595.82
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,807.73,581.64
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,782.94,558.1
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,800.01,568.64
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,815.19,577.65
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,794.32,563.32
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,775.41,550.32
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,880.31,625.85
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,955.77,675.64
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,952.04,673.45
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,944.84,669.62
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,821.27,587.29
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,674.98,482.97
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,784.84,566.44
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,868.7,627.32
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,770.11,560.94
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,665.98,487.25
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,625.47,461.31
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,570.84,424.96
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,556.12,415.99
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,524.94,395.08
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,495.63,375.74
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,462.01,352.48
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,403.34,308.85
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,347.5,266.18
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,285.87,218.29
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,229.0,172.69
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,165.44,120.99
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,103.98,70.95
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,47.94,19.11
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,10.46,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,19.77,5.77
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,35.02,23.19
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,50.44,37.07
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,61.3,46.71
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,73.32,57.06
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,94.64,74.99
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,111.91,89.16
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,116.62,92.61
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,126.12,99.95
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,154.17,110.1
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,194.61,135.34
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,234.73,163.63
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,277.72,196.14
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,304.14,211.55
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,368.81,259.41
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,422.41,303.97
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,476.4,347.7
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,528.18,388.58
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,579.01,427.48
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,627.63,463.66
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,674.89,497.86
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,718.33,528.27
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,759.59,555.42
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,795.71,578.21
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,828.76,598.74
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,858.7,618.07
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,885.88,635.52
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,908.95,649.16
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,929.05,660.85
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,943.59,670.39
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,954.67,677.8
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,960.75,682.1
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,963.19,684.19
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,922.6,658.17
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,859.07,611.64
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,854.95,611.09
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,847.32,607.98
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,821.89,593.78
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,793.7,577.68
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,817.01,597.7
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,818.57,600.15
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,778.18,575.41
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,736.02,549.29
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,687.82,517.37
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,638.76,484.36
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,585.29,446.87
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,530.28,407.11
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,467.96,360.64
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,408.1,314.54
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,340.08,260.65
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,277.25,209.29
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,204.26,149.46
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,139.77,95.87
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,64.2,26.51
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,11.37,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,20.21,5.47
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,34.19,22.45
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,46.4,33.64
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,52.72,39.42
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,58.89,44.79
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,64.5,49.48
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,68.45,52.61
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,67.64,51.64
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,66.99,50.79
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,92.53,53.97
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,142.98,80.07
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,200.0,120.78
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,253.29,163.13
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,307.05,208.23
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,361.88,254.24
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,415.54,298.73
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,473.11,344.95
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,524.45,386.11
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,575.04,425.65
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,622.46,461.14
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,668.56,494.71
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,711.9,526.38
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,753.23,555.68
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,790.65,579.73
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,825.79,602.0
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,856.02,620.55
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,883.52,637.14
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,907.45,651.52
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,928.48,663.96
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,943.52,673.65
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,955.12,681.18
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,961.73,685.87
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,964.73,688.35
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,961.7,687.04
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,955.11,683.54
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,939.96,674.57
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,921.68,663.64
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,899.55,650.23
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,883.15,640.7
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,849.38,619.5
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,813.36,596.74
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,772.62,571.78
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,730.19,545.27
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,681.3,513.89
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,629.51,479.13
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,573.2,439.17
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,517.7,398.75
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,451.25,348.89
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,388.28,300.21
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,315.21,242.83
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,253.21,192.42
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,181.24,133.44
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,120.19,83.07
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,51.93,20.44
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,8.19,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,15.87,2.58
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,32.12,20.65
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,48.0,34.81
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,65.0,49.63
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,79.0,61.62
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,86.77,68.08
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,97.33,76.65
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,115.84,91.46
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,140.99,111.39
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,112.85,73.62
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,141.83,76.65
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,194.1,113.49
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,248.92,157.38
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,310.77,208.81
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,366.39,255.59
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,420.68,300.64
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,474.95,344.49
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,527.73,385.89
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,579.61,425.3
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,628.01,461.17
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,674.8,494.88
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,718.36,526.39
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,759.74,554.79
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,795.28,577.22
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,827.61,597.31
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,857.99,617.01
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,885.62,634.84
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,907.36,647.37
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,926.06,657.91
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,941.1,667.49
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,952.71,674.94
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,957.91,678.67
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,959.54,680.24
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,955.69,678.41
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,948.3,674.43
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,934.66,666.51
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,917.79,656.6
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,904.38,650.43
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,878.6,636.07
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,845.77,615.63
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,810.64,593.56
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,770.57,569.36
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,728.8,543.58
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,680.87,511.89
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,629.79,476.87
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,573.75,437.49
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,518.48,397.58
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,454.74,350.08
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,393.75,303.19
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,325.51,249.7
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,259.68,196.54
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,189.4,138.87
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,129.29,88.9
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,60.36,23.97
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,19.43,3.73
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,33.43,21.68
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,45.73,32.89
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,52.45,38.99
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,58.99,44.68
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,84.89,66.49
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,110.53,87.66
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,121.69,96.25
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,134.47,105.98
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,150.35,112.7
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,167.76,125.1
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,172.02,112.12
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,252.7,161.12
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,313.54,217.49
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,357.21,257.12
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,398.91,286.46
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,475.07,343.33
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,527.21,384.52
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,578.52,424.02
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,626.67,459.47
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,673.53,493.01
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,717.04,524.17
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,758.44,552.51
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,796.03,576.09
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,831.03,597.7
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,861.66,617.54
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,889.52,635.54
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,912.82,649.19
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,933.12,660.88
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,948.31,670.81
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,960.02,678.57
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,966.24,681.5
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,968.82,682.23
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,966.31,681.29
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,960.21,678.19
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,945.47,669.67
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,927.52,659.21
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,905.23,647.35
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,879.95,633.48
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,856.17,619.3
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,821.47,597.78
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,780.85,573.37
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,738.5,547.41
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,687.95,514.16
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,639.71,481.76
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,583.2,442.36
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,527.39,402.42
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,462.6,354.53
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,400.79,307.35
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,331.53,253.44
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,264.58,199.68
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,192.38,140.75
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,130.87,89.84
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,60.96,23.6
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,10.01,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,18.47,2.5
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,32.95,21.23
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,47.65,34.48
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,59.16,44.66
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,67.22,51.64
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,74.04,57.32
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,80.53,62.53
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,73.51,56.33
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,65.95,49.7
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,124.6,83.36
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,191.86,132.35
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,224.88,160.81
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,242.56,178.61
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,266.54,196.14
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,290.85,213.78
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,317.47,232.95
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,344.38,252.05
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,403.49,294.09
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,475.72,345.09
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,457.49,331.05
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,434.35,313.24
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,336.02,243.3
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,229.89,166.17
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,369.27,266.91
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,513.3,366.63
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,586.05,417.12
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,659.81,467.82
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,708.0,499.79
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,752.67,529.21
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,855.31,603.09
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,948.0,664.8
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,876.27,616.72
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,781.81,550.12
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,809.19,571.1
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,824.68,583.85
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,804.2,571.15
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,781.35,557.12
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,607.17,437.42
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,422.65,306.15
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,639.17,466.93
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,799.2,579.2
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,757.94,553.27
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,715.22,527.34
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,565.39,421.76
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,424.48,318.36
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,472.63,357.63
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,499.17,379.42
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,428.59,327.29
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,367.91,281.31
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,300.26,229.25
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,238.78,180.29
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,170.12,124.74
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,105.27,72.08
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,48.49,17.39
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,9.1,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,17.33,1.17
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,34.8,22.73
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,51.02,37.45
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,64.19,49.1
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,76.99,60.13
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,84.41,66.33
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,96.08,75.86
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,121.82,96.91
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,138.97,110.48
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,145.86,109.79
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,160.57,120.64
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,200.22,148.46
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,253.33,186.43
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,286.71,209.98
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,332.53,243.17
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,345.99,253.81
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,360.31,264.32
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,440.39,323.28
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,561.3,412.62
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,609.78,447.61
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,655.86,480.36
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,643.92,467.69
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,609.53,438.46
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,708.29,511.32
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,813.35,585.55
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,843.63,604.67
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,871.41,622.56
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,894.76,637.82
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,915.29,651.31
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,930.41,661.39
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,942.21,669.46
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,947.71,672.22
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,949.73,672.89
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,945.85,671.05
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,938.56,667.16
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,923.69,658.5
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,905.7,647.94
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,882.68,635.46
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,862.05,624.55
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,826.27,602.4
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,788.73,578.94
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,746.71,553.15
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,703.36,525.8
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,647.0,486.8
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,585.45,443.51
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,527.91,402.76
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,472.0,362.18
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,401.04,308.38
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,335.69,257.75
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,260.85,199.86
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,202.03,152.93
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,135.66,99.49
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,72.82,49.28
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,33.98,10.47
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.52,0.0
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,35.38,23.05
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,54.01,39.75
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,64.82,49.42
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,76.36,59.37
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,81.66,63.77
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,89.06,69.74
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,112.95,89.29
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,130.49,103.27
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,124.71,85.18
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,158.05,95.36
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,204.68,127.51
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,255.26,167.16
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,307.92,210.77
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,362.23,255.82
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,415.22,299.38
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,472.73,345.3
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,523.82,385.38
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,574.62,424.12
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,622.85,460.07
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,670.09,494.42
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,713.69,526.23
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,755.56,556.24
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,791.2,580.05
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,823.8,600.91
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,854.05,620.94
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,881.86,639.27
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,904.88,653.0
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,925.06,664.79
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,939.4,673.91
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,950.42,680.92
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,956.1,684.77
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,958.32,686.49
