Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,953.74,683.88
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,945.76,679.17
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,932.94,671.4
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,916.81,661.56
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,898.87,650.62
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,871.8,633.63
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,837.63,612.12
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,801.38,589.08
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,758.34,562.18
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,713.99,533.58
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,661.32,498.27
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,608.65,462.14
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,543.73,416.04
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,486.57,374.39
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,419.59,324.14
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,356.82,275.73
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,287.92,221.75
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,218.12,165.81
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,150.55,110.81
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,87.49,59.71
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,40.07,12.38
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,10.01,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,18.34,0.0
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,32.92,21.08
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,47.68,34.58
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,53.97,40.41
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,61.21,46.75
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,82.35,64.63
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,108.48,86.37
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,122.31,97.26
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,140.12,111.19
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,115.81,77.82
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,142.5,79.8
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,193.83,115.7
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,253.36,162.89
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,307.58,208.32
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,362.89,254.74
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,416.85,299.48
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,471.19,343.38
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,526.36,386.51
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,577.44,425.42
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,625.75,461.34
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,672.74,495.33
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,636.36,465.32
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,569.87,412.37
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,697.8,508.68
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,831.71,603.54
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,862.53,623.18
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,890.57,641.36
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,914.04,655.37
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,934.51,667.39
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,949.82,677.22
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,961.65,684.86
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,968.46,688.19
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,971.59,689.27
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,968.15,687.39
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,961.07,683.32
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,948.96,676.41
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,933.39,667.37
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,910.74,655.16
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,885.04,640.92
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,852.72,620.83
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,825.63,604.23
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,784.95,579.47
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,742.46,553.13
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,691.29,519.3
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,639.74,484.63
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,585.83,447.05
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,530.27,406.97
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,464.71,358.15
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,402.32,310.15
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,333.23,255.95
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,269.63,204.29
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,193.76,142.05
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,132.26,90.54
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,60.73,19.54
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.1,0.0
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,28.36,17.23
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,39.84,27.84
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,45.57,33.11
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,49.39,36.51
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,52.51,39.12
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,55.52,41.51
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,54.44,40.28
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,58.97,43.72
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,81.81,45.49
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,134.63,70.92
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,188.14,108.31
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,250.97,158.28
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,306.88,205.28
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,363.45,252.91
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,418.68,298.23
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,473.79,342.07
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,526.77,384.49
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,578.78,425.11
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,628.06,461.82
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,675.67,496.32
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,719.93,527.47
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,761.99,555.15
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,796.17,576.64
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,826.07,595.09
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,855.91,614.7
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,883.07,632.49
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,906.14,647.84
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,926.31,661.35
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,941.04,671.13
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,952.39,678.81
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,958.33,681.61
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,960.71,682.22
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,957.14,681.75
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,950.05,679.1
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,944.49,676.42
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,925.57,665.03
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,901.91,650.36
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,875.33,633.8
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,841.51,612.6
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,809.84,592.79
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,768.33,567.1
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,725.32,540.05
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,672.14,505.14
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,619.1,468.7
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,560.84,427.58
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,503.64,386.15
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,430.88,331.84
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,368.38,283.7
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,299.28,229.07
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,236.64,178.33
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,159.24,116.0
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,100.7,68.3
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,46.5,12.86
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.77,0.0
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,26.11,15.35
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,37.46,25.83
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,42.32,30.35
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,47.08,34.55
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,50.34,37.28
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,53.47,39.78
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,55.26,40.97
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,62.78,46.89
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,85.23,48.55
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,138.08,73.91
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,192.73,112.21
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,249.22,157.3
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,305.41,204.2
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,367.87,255.75
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,422.58,300.76
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,476.93,344.2
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,529.66,385.07
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,581.5,423.92
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,630.2,459.45
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,677.19,492.73
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,720.69,522.79
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,762.04,550.03
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,799.58,573.33
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,834.47,594.66
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,864.51,613.92
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,891.74,631.34
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,914.74,646.24
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,934.69,659.25
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,949.59,669.1
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,961.03,677.0
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,966.03,679.45
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,967.42,679.74
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,964.24,680.18
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,957.51,678.47
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,943.96,671.01
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,927.13,661.52
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,914.5,656.25
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,889.24,642.62
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,856.65,622.72
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,821.66,601.08
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,780.78,576.01
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,738.16,549.41
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,690.54,517.79
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,639.5,483.0
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,582.5,442.95
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,526.28,402.43
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,460.26,353.44
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,397.36,305.3
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,326.92,249.81
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,259.49,195.29
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,185.5,135.21
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,122.93,83.62
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,57.14,15.24
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,9.55,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,17.91,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,32.43,20.32
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,47.57,34.26
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,54.42,40.58
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,62.01,47.2
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,68.07,52.29
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,73.88,56.98
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,100.66,79.03
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,138.88,110.08
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,117.38,79.56
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,146.95,84.04
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,199.6,120.73
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,254.22,163.57
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,308.06,207.85
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,368.07,256.72
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,421.88,299.76
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,475.39,341.15
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,526.64,380.08
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,577.43,417.35
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,624.85,450.94
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,670.39,482.08
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,713.16,511.53
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,754.15,539.06
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,789.13,560.76
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,821.14,579.75
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,850.9,598.48
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,878.2,615.6
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,899.78,627.77
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,918.45,638.12
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,932.24,647.45
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,942.74,654.85
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,947.45,658.75
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,948.74,660.66
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,951.35,663.54
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,943.04,659.62
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,925.48,650.24
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,905.0,639.01
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,880.4,625.72
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,853.19,610.68
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,818.79,589.93
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,782.35,567.61
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,738.66,540.39
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,693.85,511.89
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,635.5,472.45
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,583.93,436.88
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,525.29,395.92
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,468.45,355.23
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,402.76,306.79
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,341.12,260.08
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,263.88,200.66
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,203.22,152.53
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,138.67,100.7
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,77.24,51.48
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,35.4,6.47
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,3.18,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,6.14,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,18.49,9.18
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,30.88,20.39
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,46.88,34.35
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,62.61,47.91
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,78.93,61.7
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,95.1,75.06
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,119.65,94.93
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,139.19,110.22
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,141.26,100.49
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,170.36,110.25
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,200.79,125.14
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,252.6,160.86
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,313.11,215.74
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,360.27,257.2
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,402.48,287.22
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,472.88,339.56
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,528.19,381.56
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,579.55,419.48
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,628.14,454.43
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,675.42,487.42
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,676.34,485.01
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,658.41,468.79
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,742.33,529.25
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,827.84,587.36
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,857.53,606.03
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,884.59,623.36
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,907.17,636.81
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,926.86,648.47
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,942.13,658.46
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,954.08,666.49
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,959.71,669.56
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,973.42,677.83
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,969.54,677.95
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,962.11,676.04
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,949.58,669.56
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,933.62,660.96
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,910.32,647.44
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,884.06,632.02
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,851.28,612.26
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,816.09,590.8
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,777.72,568.19
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,734.02,541.55
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,683.85,509.92
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,633.19,476.56
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,574.83,436.06
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,517.42,395.08
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,452.24,346.98
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,390.01,299.53
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,315.51,241.1
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,252.21,189.76
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,180.78,131.63
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,119.78,81.03
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,55.24,10.64
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,14.74,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,27.24,16.06
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,39.9,27.94
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,47.19,34.6
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,55.46,41.83
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,59.46,45.2
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,63.29,48.27
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,64.22,48.69
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,65.14,49.06
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,85.98,50.61
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,138.22,75.73
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,197.48,117.1
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,252.82,160.4
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,308.08,206.01
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,364.44,252.48
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,419.64,297.37
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,475.06,341.17
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,530.82,383.72
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,582.43,422.03
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,631.4,457.44
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,678.9,490.82
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,722.58,521.8
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,764.18,550.42
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,802.57,574.25
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,838.67,596.38
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,869.41,616.14
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,897.32,634.07
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,920.14,647.67
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,939.87,659.33
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,954.9,668.94
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,966.45,676.46
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,972.0,680.86
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,973.89,683.1
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,970.18,681.41
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,962.85,677.57
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,950.06,670.63
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,933.88,661.62
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,911.04,649.51
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,885.16,635.4
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,862.12,621.81
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,827.96,600.8
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,786.9,576.23
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,744.03,550.08
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,694.21,517.54
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,646.17,485.76
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,589.18,446.57
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,532.84,406.45
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,467.96,358.69
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,405.94,311.46
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,336.22,256.59
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,272.01,204.38
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,194.22,141.16
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,131.35,88.54
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,59.4,9.03
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,13.96,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,26.07,14.95
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,38.37,26.51
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,45.68,33.16
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,53.75,40.19
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,57.81,43.61
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,61.7,46.72
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,94.77,74.11
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,138.06,109.3
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,109.39,73.47
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,133.42,72.41
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,191.39,113.05
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,245.84,156.04
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,300.53,201.31
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,356.32,247.39
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,346.55,249.63
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,310.72,226.94
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,376.0,273.45
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,453.58,327.85
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,504.3,362.88
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,556.92,398.94
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,646.74,465.65
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,752.0,541.67
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,721.62,514.5
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,667.4,470.92
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,775.26,549.89
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,880.3,620.89
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,826.21,582.4
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,743.26,521.57
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,857.2,604.48
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,949.69,666.16
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,956.2,670.3
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,959.15,673.0
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,955.62,671.75
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,948.57,668.44
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,943.35,666.43
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,924.65,655.89
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,901.89,642.85
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,876.19,627.9
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,842.87,607.9
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,807.3,586.28
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,769.27,563.96
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,725.88,537.59
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,675.29,504.79
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,624.31,470.36
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,566.43,430.35
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,509.55,389.85
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,445.8,342.91
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,384.89,296.48
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,310.32,237.96
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,246.93,186.46
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,176.96,129.26
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,117.2,79.2
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,53.69,4.97
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,16.95,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,24.52,13.58
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.18,23.0
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,39.18,27.66
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,44.07,31.99
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,47.45,34.84
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,50.69,37.45
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,51.21,37.68
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,56.92,42.22
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,77.05,43.32
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,129.42,67.68
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,183.38,104.67
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,246.45,153.72
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,302.11,199.57
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,358.59,246.1
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,413.48,290.8
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,468.37,334.33
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,521.41,375.15
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,573.55,414.07
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,623.35,450.38
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,671.59,484.67
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,715.88,516.35
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,757.99,544.76
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,796.25,568.88
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,831.8,591.07
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,862.8,611.46
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,890.89,630.01
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,914.23,645.55
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,934.38,659.15
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,950.26,669.62
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,962.62,677.98
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,968.98,681.46
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,971.68,682.76
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,968.74,683.22
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,962.15,681.49
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,949.11,674.3
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,932.65,665.02
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,865.56,623.64
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,778.8,565.0
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,772.93,564.32
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,767.98,563.77
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,691.43,512.38
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,623.37,465.87
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,582.4,438.29
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,539.98,409.0
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,527.3,402.56
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,513.0,393.91
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,449.04,346.39
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,387.73,299.41
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,326.31,250.5
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,268.54,202.84
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,190.01,138.67
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,126.81,85.37
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,57.04,1.93
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,13.16,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,24.94,13.81
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.91,25.24
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,43.88,31.62
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,48.95,36.12
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,52.86,39.42
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,56.6,42.43
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,57.15,42.67
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,57.74,42.9
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,83.56,49.03
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,135.61,73.38
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,188.93,109.88
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,244.61,153.33
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,300.04,199.02
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,356.48,245.51
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,416.68,293.88
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,471.68,337.32
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,524.71,378.89
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,576.93,418.79
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,626.06,454.65
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,673.7,488.52
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,717.9,519.01
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,759.97,546.5
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,795.29,568.48
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,827.09,588.02
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,858.08,607.97
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,886.39,626.17
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,909.73,641.46
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,930.11,654.94
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,944.97,664.74
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,956.43,672.52
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,961.97,675.25
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,963.93,675.86
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,960.41,675.7
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,953.36,673.43
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,942.32,667.85
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,917.9,653.7
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,894.21,639.62
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,867.69,623.67
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,837.92,605.56
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,801.01,582.6
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,757.94,556.29
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,713.54,528.68
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,662.5,494.4
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,611.22,459.07
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,552.0,417.9
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,488.53,372.57
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,425.17,325.89
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,364.94,280.02
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,295.4,225.39
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,232.36,174.51
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,163.47,118.69
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,97.71,64.74
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,43.89,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,6.82,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,13.64,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.67,11.89
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.37,23.08
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,39.35,27.77
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,44.26,32.12
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,47.64,34.91
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,50.89,37.44
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,52.11,38.18
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,58.63,43.27
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,78.69,44.42
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,132.13,69.03
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,186.94,106.55
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,243.83,150.98
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,306.66,201.85
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,363.5,248.16
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,419.45,292.4
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,475.28,334.98
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,528.64,376.18
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,581.1,415.65
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,631.0,451.44
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,679.25,485.11
