Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,724.1,516.28
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,766.79,544.31
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,805.28,568.25
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,841.05,590.29
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,872.27,610.3
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,900.6,628.5
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,924.59,642.68
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,945.43,654.9
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,961.06,665.0
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,973.14,673.04
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,980.62,678.69
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,984.35,682.16
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,981.43,681.32
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,974.8,678.33
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,962.57,671.94
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,946.79,663.44
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,924.78,652.14
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,899.6,638.81
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,868.17,620.07
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,834.11,599.52
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,794.24,575.97
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,759.17,555.37
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,710.32,524.09
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,660.48,491.67
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,603.25,453.74
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,546.39,413.77
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,484.76,368.92
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,423.69,322.82
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,353.31,268.12
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,288.29,215.6
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,212.76,153.77
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,147.71,97.99
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,65.62,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,12.73,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,21.36,10.73
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,30.91,20.18
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,36.51,25.3
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,41.93,30.01
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,45.05,32.58
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,48.06,34.91
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,54.23,39.78
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,55.73,40.68
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,75.42,41.65
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,128.99,66.04
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,183.64,103.3
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,247.23,152.83
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,303.83,199.26
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,361.18,246.29
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,417.06,291.41
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,472.82,335.16
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,527.12,376.35
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,580.51,415.5
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,630.7,451.21
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,679.28,484.76
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,724.3,516.08
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,767.09,543.88
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,805.03,566.87
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,839.95,587.74
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,871.7,607.72
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,900.55,625.87
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,924.62,639.68
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,945.48,651.52
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,961.11,661.57
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,973.18,669.55
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,980.14,674.53
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,983.39,677.38
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,980.95,676.52
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,974.83,673.56
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,959.04,665.06
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,940.01,654.64
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,917.89,643.38
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,892.68,630.13
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,861.31,611.56
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,835.21,596.37
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,794.6,572.72
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,752.11,547.53
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,702.41,515.86
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,651.9,483.12
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,596.9,446.46
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,540.27,406.85
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,475.04,359.71
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,412.52,312.83
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,341.85,258.28
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,276.71,206.08
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,201.02,144.63
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,136.09,89.5
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,59.17,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,22.27,11.25
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.95,22.68
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,42.41,30.26
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,49.19,36.14
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,53.48,39.77
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,57.57,43.07
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,58.78,43.76
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,59.96,44.37
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,78.82,45.41
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,136.75,74.09
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,189.47,109.65
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,244.92,152.45
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,300.85,198.12
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,357.79,244.54
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,418.0,292.33
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,473.36,335.39
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,526.31,376.23
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,578.44,415.31
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,628.27,451.22
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,676.77,485.26
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,721.76,515.86
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,764.65,543.31
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,802.85,566.82
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,838.47,588.49
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,870.54,608.78
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,899.76,627.23
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,923.76,642.72
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,944.59,656.32
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,960.2,666.44
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,972.26,674.48
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,979.23,678.05
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,982.51,679.46
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,979.12,679.45
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,972.04,677.28
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,956.82,668.7
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,938.37,658.21
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,915.88,645.22
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,890.33,630.31
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,867.03,617.11
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,832.48,596.49
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,791.08,572.19
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,747.85,546.3
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,697.84,514.2
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,647.05,481.03
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,592.13,444.28
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,535.54,404.57
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,470.71,357.44
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,408.61,310.63
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,337.56,255.66
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,272.13,203.11
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,197.18,142.08
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,131.52,86.1
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,57.74,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,22.66,11.34
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,34.7,23.27
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,42.51,30.4
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,50.93,37.76
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,55.12,41.33
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,59.14,44.59
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,59.9,44.9
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,60.69,45.19
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,79.23,46.13
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,137.07,74.87
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,189.38,110.24
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,244.54,152.99
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,300.42,198.8
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,357.32,245.29
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,417.46,293.15
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,472.66,336.13
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,525.88,376.33
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,578.29,414.54
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,627.61,449.59
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,675.44,482.57
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,719.46,513.18
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,761.32,540.84
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,799.07,564.05
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,834.04,585.31
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,864.83,604.41
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,892.8,621.69
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,916.02,635.03
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,936.1,646.44
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,951.54,656.03
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,963.52,663.6
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,969.05,667.72
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,970.94,669.78
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,967.75,669.87
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,960.97,667.89
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,943.68,658.08
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,933.63,652.97
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,910.55,639.68
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,884.49,624.59
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,850.28,604.25
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,813.81,582.34
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,772.0,557.87
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,732.21,534.38
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,679.59,500.81
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,626.87,466.03
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,568.38,426.42
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,510.86,386.22
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,443.52,336.58
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,379.65,288.02
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,305.22,230.47
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,241.83,179.66
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,169.08,121.15
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,107.25,69.31
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,47.73,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.55,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,22.17,10.72
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,39.05,26.85
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,57.3,42.83
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,75.72,58.68
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,91.67,72.24
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,103.22,81.83
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,108.87,86.12
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,112.19,88.37
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,129.93,90.87
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,173.32,113.38
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,216.23,142.01
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,263.43,177.5
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,311.97,215.94
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,362.0,255.4
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,409.88,292.42
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,461.24,331.07
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,510.87,368.04
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,560.57,403.93
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,608.81,437.16
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,657.72,469.85
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,700.42,498.96
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,741.59,526.51
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,782.54,553.88
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,822.5,578.81
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,853.8,597.69
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,882.45,614.89
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,907.77,630.37
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,919.34,637.3
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,933.97,647.28
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,956.89,662.46
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,963.49,667.56
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,966.48,670.66
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,963.02,669.88
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,956.02,667.03
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,639.13,459.64
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,271.74,194.8
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,233.86,168.92
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,196.06,141.9
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,206.86,150.38
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,217.87,158.99
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,281.59,207.96
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,333.19,247.75
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,283.22,211.57
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,234.36,175.73
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,220.33,166.35
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,205.33,155.89
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,172.24,130.71
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,140.09,105.78
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,108.42,80.87
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,73.04,52.54
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,47.6,31.75
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,22.22,10.74
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,11.01,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.37,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,24.44,12.17
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,40.74,28.33
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,58.93,44.37
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,75.62,58.84
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,88.05,69.51
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,95.64,75.83
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,115.36,91.96
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,136.42,108.86
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,149.29,110.66
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,183.18,127.57
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,219.53,156.88
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,253.23,185.63
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,288.85,206.59
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,359.98,257.7
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,408.88,296.9
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,459.77,336.83
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,508.95,375.17
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,558.19,412.57
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,605.47,446.88
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,652.66,480.21
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,580.7,426.24
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,479.09,349.19
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,373.88,273.94
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,259.25,189.92
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,290.07,212.7
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,321.37,235.29
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,440.27,321.21
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,556.93,402.8
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,760.73,550.34
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,936.96,670.58
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,848.48,608.39
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,738.58,529.99
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,708.49,510.54
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,662.63,479.95
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,712.34,516.88
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,744.18,541.22
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,515.83,381.97
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,278.81,207.34
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,571.18,430.95
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,792.93,589.22
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,750.85,561.29
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,707.43,534.03
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,658.56,501.26
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,608.98,466.97
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,549.96,425.31
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,492.12,383.32
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,422.43,330.45
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,362.18,283.15
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,292.52,227.47
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,229.33,175.42
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,160.27,118.19
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,101.11,66.33
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,34.34,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,24.71,12.14
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,42.98,30.31
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,58.18,43.91
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,73.82,57.53
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,85.62,67.55
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,97.01,76.93
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,99.38,78.52
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,105.17,82.89
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,122.15,84.53
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,166.11,106.58
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,211.28,137.18
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,259.98,174.3
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,304.35,215.67
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,339.9,247.66
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,367.66,268.83
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,392.59,287.17
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,461.89,338.07
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,559.45,409.77
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,473.36,347.72
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,357.91,261.29
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,354.16,258.95
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,349.5,255.49
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,564.46,414.86
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,793.72,575.51
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,806.79,580.21
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,810.7,580.22
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,851.72,611.43
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,890.9,641.26
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,904.0,650.15
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,914.08,657.31
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,918.73,661.15
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,920.22,663.05
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,887.41,639.93
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,854.77,616.94
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,871.27,632.03
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,887.04,646.09
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,669.54,493.53
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,421.37,312.11
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,530.81,396.61
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,631.63,471.62
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,659.04,494.11
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,663.98,501.43
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,592.87,450.68
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,524.46,401.36
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,466.24,358.92
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,399.13,309.08
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,341.53,264.88
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,286.91,221.96
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,225.18,173.32
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,169.22,128.11
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,105.65,76.56
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,54.91,33.84
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,20.47,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,22.98,10.44
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,38.0,25.97
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,47.27,34.48
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,57.24,43.26
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,63.79,48.97
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,70.07,54.27
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,72.28,55.87
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,73.49,56.56
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,90.59,57.27
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,140.01,80.84
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,211.17,140.53
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,263.59,188.35
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,294.87,206.62
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,358.04,252.82
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,412.18,297.05
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,467.18,340.63
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,520.32,381.55
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,572.93,420.66
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,622.52,456.55
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,670.16,490.03
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,713.64,521.01
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,755.14,549.69
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,793.62,574.93
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,829.85,598.57
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,860.7,618.6
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,888.79,636.85
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,912.69,651.42
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,933.57,664.07
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,948.91,674.27
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,960.84,682.43
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,966.36,686.99
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,968.28,689.4
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,964.63,689.47
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,957.42,687.39
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,944.79,680.81
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,928.81,672.14
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,915.5,666.08
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,889.1,651.36
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,855.33,630.64
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,819.19,608.18
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,757.25,568.4
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,692.87,525.54
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,595.61,455.84
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,511.46,393.88
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,463.19,359.69
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,414.62,324.15
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,360.24,282.85
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,307.57,241.6
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,249.26,194.49
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,186.29,142.6
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,127.51,93.28
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,76.25,47.74
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,27.08,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,22.22,9.58
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,35.45,23.94
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,45.82,33.4
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,55.83,42.24
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,62.43,48.02
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,68.77,53.39
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,72.38,56.19
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,74.99,58.07
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,118.02,82.11
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,180.94,125.33
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,221.0,157.36
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,258.68,189.29
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,271.87,201.35
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,283.65,211.45
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,267.27,199.27
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,250.6,186.56
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,286.08,212.64
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,328.01,243.1
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,413.16,304.52
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,508.44,371.56
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,485.62,353.93
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,456.14,331.89
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,498.4,360.91
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,546.37,392.93
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,559.59,401.55
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,572.72,410.27
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,762.68,544.44
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,933.8,652.98
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,949.6,660.34
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,962.0,667.37
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,786.44,552.94
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,550.91,389.36
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,787.37,558.48
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,964.17,672.98
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,799.52,566.85
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,597.16,427.32
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,758.67,545.8
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,876.96,627.29
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,846.57,608.89
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,813.41,589.86
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,774.96,566.67
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,730.65,539.21
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,681.3,507.8
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,631.08,474.84
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,572.23,433.7
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,514.38,392.2
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,449.75,344.65
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,387.76,297.44
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,314.95,241.08
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,245.56,185.37
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,172.4,125.58
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,110.47,69.46
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,37.99,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.28,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,21.85,8.87
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,35.5,23.93
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,44.4,32.17
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,53.03,39.84
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,59.02,45.02
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,64.97,49.95
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,66.13,50.58
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,67.3,51.15
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,84.85,52.01
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,136.03,76.13
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,187.94,111.81
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,248.02,158.98
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,303.43,204.79
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,360.18,251.58
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,415.36,296.32
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,471.23,340.21
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,527.33,383.66
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,579.68,423.23
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,629.29,458.93
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,677.8,492.77
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,722.8,524.52
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,765.77,553.45
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,805.92,578.35
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,844.12,601.72
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,876.54,622.78
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,906.04,642.01
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,930.23,656.54
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,951.18,669.05
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,860.11,608.74
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,734.16,518.4
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,748.45,529.1
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,761.12,537.91
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,889.46,630.71
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,978.28,689.46
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,965.0,681.65
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,948.25,672.48
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,925.66,660.99
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,899.92,647.43
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,867.14,627.83
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,831.84,606.44
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,798.04,586.66
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,754.56,560.0
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,703.82,526.97
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,652.42,492.92
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,593.3,452.51
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,537.27,412.1
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,470.42,362.45
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,406.63,313.39
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,333.4,255.84
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,266.37,201.08
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,188.11,136.41
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,121.17,74.33
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,42.17,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.19,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,19.61,6.85
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.76,20.66
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,38.24,26.79
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,43.18,31.28
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,47.37,34.91
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,51.39,38.23
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,51.16,37.85
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,56.13,41.81
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,74.37,42.48
