Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,127.98,67.1
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,183.49,105.92
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,240.92,152.06
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,304.65,205.09
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,362.7,253.82
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,418.81,300.32
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,474.98,345.55
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,529.48,388.87
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,583.08,430.26
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,633.34,467.37
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,682.05,502.29
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,727.64,533.96
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,771.05,561.69
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,810.29,586.39
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,846.98,609.18
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,879.34,630.25
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,908.69,649.34
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,932.63,663.56
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,953.22,675.64
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,968.89,686.03
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,980.93,694.22
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,987.33,698.95
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,989.99,701.44
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,986.88,700.14
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,980.04,696.62
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,961.86,685.91
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,940.6,673.34
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,917.95,661.28
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,892.25,647.17
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,867.58,632.59
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,831.52,610.41
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,789.24,584.79
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,745.23,557.56
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,692.86,522.83
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,643.23,489.5
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,583.87,447.89
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,525.44,405.56
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,457.15,354.37
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,392.3,304.08
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,318.22,245.49
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,250.57,190.01
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,169.97,123.43
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,103.52,61.92
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,35.5,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,20.62,7.01
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,39.89,27.45
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,47.77,34.97
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,56.02,42.37
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,62.67,48.12
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,70.07,54.3
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,67.55,51.79
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,65.5,49.67
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,83.34,50.43
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,135.98,75.17
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,194.92,116.04
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,251.07,160.08
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,308.09,207.61
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,366.32,256.13
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,423.28,302.87
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,483.95,350.92
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,538.81,393.39
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,592.89,433.91
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,644.0,471.12
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,693.78,506.29
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,739.56,538.85
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,783.22,568.21
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,822.9,593.06
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,860.05,616.01
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,892.41,636.76
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,921.79,655.55
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,946.76,670.09
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,968.48,682.54
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,983.92,692.45
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,995.74,700.2
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,1002.37,704.79
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,1005.21,707.14
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,1001.78,705.67
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,994.58,701.97
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,981.71,694.8
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,965.26,685.47
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,942.03,671.61
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,915.62,655.77
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,882.29,635.63
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,854.28,618.95
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,811.75,593.47
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,767.34,566.4
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,716.45,533.43
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,664.71,499.31
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,604.08,459.04
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,546.7,418.57
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,479.07,368.23
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,414.47,318.44
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,338.91,259.23
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,269.84,202.91
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,187.4,135.31
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,114.91,66.82
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,40.53,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.22,4.37
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,34.08,22.59
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,40.81,29.0
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,48.34,35.65
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,52.66,39.41
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,56.81,42.84
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,55.9,41.77
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,55.24,40.88
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,79.5,46.53
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,133.55,71.48
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,187.88,108.91
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,244.99,154.27
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,309.1,207.24
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,367.65,255.96
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,424.46,302.45
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,481.36,347.59
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,535.97,389.56
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,589.63,429.35
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,640.97,466.32
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,690.83,501.11
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,736.57,532.1
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,780.05,559.1
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,819.51,583.33
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,856.24,605.57
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,887.91,625.71
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,916.51,643.89
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,941.48,659.8
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,963.13,673.69
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,978.46,683.69
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,990.11,691.55
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,996.55,695.14
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,999.19,696.5
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,996.05,697.0
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,989.15,695.28
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,976.07,688.32
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,959.42,679.21
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,936.41,665.83
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,910.2,650.43
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,877.68,631.13
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,842.5,609.98
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,801.06,585.25
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,764.73,563.69
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,713.95,531.94
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,662.3,498.92
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,602.97,459.04
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,544.24,416.94
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,479.69,369.03
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,416.0,320.01
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,341.37,261.2
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,273.1,205.2
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,191.11,137.34
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,119.25,66.6
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,42.04,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.5,2.18
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,29.92,18.92
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,35.92,24.67
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,41.79,29.94
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,45.66,33.3
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,49.39,36.38
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,50.33,36.91
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,56.34,41.63
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,75.17,42.62
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,129.73,67.61
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,185.81,106.36
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,244.12,152.56
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,308.22,205.16
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,366.72,253.42
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,423.84,299.78
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,480.85,344.58
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,535.82,386.4
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,589.9,426.11
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,641.61,463.02
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,691.76,497.74
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,737.13,529.39
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,780.22,557.24
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,820.2,581.66
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,857.42,604.07
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,889.54,624.36
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,918.61,642.72
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,943.14,657.23
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,964.34,669.68
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,979.65,679.61
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,991.3,687.41
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,998.21,692.77
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,1001.32,695.92
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,998.15,694.98
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,991.21,691.85
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,977.23,684.43
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,959.77,674.93
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,936.81,663.39
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,910.66,649.75
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,878.21,630.84
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,843.12,610.02
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,809.08,590.52
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,765.29,564.11
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,713.96,530.93
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,661.76,496.57
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,603.06,457.51
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,547.23,417.76
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,479.15,367.54
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,414.06,317.66
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,339.59,259.04
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,271.47,203.23
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,189.72,135.57
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,117.25,62.16
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,41.43,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,13.9,1.28
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,28.22,17.56
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,33.9,23.0
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,39.45,27.95
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,42.67,30.76
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,45.8,33.34
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,51.8,38.15
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,53.42,39.2
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,72.66,40.43
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,127.88,65.82
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,184.63,105.28
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,249.78,156.93
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,307.61,205.09
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,366.24,253.84
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,423.65,300.75
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,480.73,345.95
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,535.91,388.26
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,590.16,428.43
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,640.8,464.88
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,689.46,498.87
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,735.25,531.13
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,778.84,559.69
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,818.16,584.18
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,854.7,606.67
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,886.58,627.06
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,915.44,645.52
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,938.45,659.15
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,958.01,670.66
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,973.17,680.59
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,984.73,688.39
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,989.18,691.85
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,989.93,693.16
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,986.49,691.7
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,979.39,688.09
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,964.77,680.09
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,946.73,670.03
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,923.46,657.79
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,906.44,649.64
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,874.2,630.13
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,839.28,608.83
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,796.45,582.9
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,751.86,555.43
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,701.77,522.93
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,650.64,489.14
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,593.5,450.43
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,534.63,408.35
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,469.48,360.26
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,406.82,312.16
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,331.63,252.91
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,262.95,196.67
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,183.45,130.71
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,111.94,55.61
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,39.48,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.39,0.77
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.2,18.22
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,36.09,24.78
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,42.76,30.75
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,46.59,34.08
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,50.28,37.14
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,52.23,38.61
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,59.52,44.48
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,78.74,45.64
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,133.6,71.07
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,189.57,109.92
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,247.78,156.18
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,306.3,204.78
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,370.83,257.59
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,428.49,304.26
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,486.11,349.36
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,540.82,391.76
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,594.59,432.16
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,645.62,468.51
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,695.0,502.55
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,740.65,534.46
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,784.05,562.69
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,822.51,586.18
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,857.94,607.52
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,890.19,627.98
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,919.47,646.54
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,942.44,660.17
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,962.04,671.76
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,976.75,681.38
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,987.85,688.9
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,993.3,693.44
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,995.03,695.81
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,990.54,695.52
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,982.36,693.06
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,963.63,682.58
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,952.47,677.07
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,927.24,662.53
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,898.98,646.08
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,864.34,625.37
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,827.32,602.94
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,783.11,576.58
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,741.14,551.31
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,688.32,516.83
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,635.1,481.42
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,573.68,438.51
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,513.5,395.19
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,445.85,344.78
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,381.29,294.87
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,305.41,234.29
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,234.2,175.79
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,157.81,112.22
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,88.26,39.59
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,30.47,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,14.91,0.13
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,29.52,18.51
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,38.23,26.68
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,47.72,35.09
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,52.44,39.22
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,56.98,42.99
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,58.92,44.33
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,60.79,45.54
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,79.09,46.73
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,131.6,71.55
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,190.38,112.71
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,246.25,156.92
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,302.72,203.77
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,360.5,251.53
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,416.87,296.8
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,476.64,342.87
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,530.58,383.95
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,583.82,423.15
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,634.35,459.19
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,683.38,493.06
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,728.35,524.36
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,771.25,552.52
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,810.32,576.5
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,846.84,598.61
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,878.07,618.17
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,906.38,635.84
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,930.27,649.69
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,950.92,661.52
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,965.86,670.91
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,977.27,678.23
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,982.11,681.96
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,983.29,683.6
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,979.33,681.49
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,971.75,677.28
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,956.74,668.92
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,938.42,658.61
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,924.88,652.47
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,898.05,637.84
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,863.59,617.31
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,826.71,595.1
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,783.11,569.15
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,737.86,541.71
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,689.04,510.46
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,636.41,475.98
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,574.91,433.98
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,514.64,391.27
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,445.77,340.66
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,380.37,290.76
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,303.89,230.86
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,231.94,172.68
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,153.75,108.43
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,82.63,32.57
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,28.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.7,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.04,19.57
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,39.71,27.77
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,48.16,35.29
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,54.97,41.18
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,60.19,45.52
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,60.85,45.76
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,61.59,46.02
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,80.09,47.22
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,132.75,72.08
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,191.58,112.86
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,247.63,156.58
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,304.69,203.47
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,362.99,251.11
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,419.42,296.4
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,479.37,342.64
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,533.45,383.31
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,586.75,421.96
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,637.59,457.58
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,687.08,491.07
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,732.12,522.19
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,775.01,550.02
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,814.69,574.06
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,851.9,596.3
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,883.46,616.09
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,912.05,634.02
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,936.17,648.21
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,957.01,660.4
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,972.03,670.1
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,983.45,677.73
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,989.72,682.72
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,992.26,685.56
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,988.59,683.99
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,981.23,680.32
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,964.63,671.38
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,944.81,660.54
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,920.46,647.92
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,902.49,639.37
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,868.25,618.96
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,831.57,596.93
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,787.55,571.03
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,741.87,543.58
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,692.44,511.93
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,639.56,477.3
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,578.52,435.88
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,518.65,393.49
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,448.88,342.33
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,382.74,291.92
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,306.08,231.42
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,236.55,174.75
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,153.91,107.28
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,80.79,26.11
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,27.91,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,17.1,0.0
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,33.32,21.34
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,43.43,30.86
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,53.95,40.17
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,61.0,46.28
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,67.78,51.91
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,69.92,53.36
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,70.89,53.75
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,89.31,55.18
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,140.43,79.74
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,192.17,115.04
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,247.3,157.76
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,308.08,207.05
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,364.92,253.26
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,420.49,297.74
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,476.6,341.28
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,530.66,381.96
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,584.22,420.92
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,634.63,456.47
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,683.8,490.08
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,694.04,494.12
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,686.65,485.56
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,766.89,542.86
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,845.51,595.09
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,876.36,613.98
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,904.34,631.35
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,927.02,644.37
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,946.47,655.41
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,961.22,664.64
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,972.52,671.86
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,976.77,674.86
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,977.44,675.83
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,983.76,681.89
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,974.75,678.52
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,958.44,669.4
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,938.87,658.35
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,913.98,643.99
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,886.16,627.8
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,850.11,606.54
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,816.56,586.76
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,771.66,559.9
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,725.39,531.73
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,671.2,497.75
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,616.93,462.33
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,554.02,418.83
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,492.66,375.09
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,422.98,322.98
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,352.93,269.04
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,277.2,209.42
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,209.56,154.55
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,134.44,93.14
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,57.8,12.42
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,20.9,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.94,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.53,18.1
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,38.63,26.69
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,48.84,35.68
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,53.91,40.09
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,58.77,44.13
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,59.88,44.86
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,61.02,45.55
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,79.98,46.93
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,132.82,72.07
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,191.66,112.9
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,248.03,156.91
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,305.08,203.97
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,363.36,251.83
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,424.26,300.52
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,480.9,344.72
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,535.62,386.07
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,589.6,425.42
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,640.73,461.65
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,690.52,495.84
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,736.3,527.67
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,779.94,555.97
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,820.52,581.02
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,858.8,604.38
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,891.26,625.18
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,920.67,644.07
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,945.07,658.47
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,966.09,670.78
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,982.18,681.2
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,994.61,689.49
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,1000.32,694.05
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,1002.2,696.39
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,925.38,648.99
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,822.43,577.99
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,908.52,641.67
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,960.28,675.55
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,936.96,663.02
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,910.44,648.88
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,876.68,628.86
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,840.33,607.01
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,804.76,586.31
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,759.46,558.74
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,707.15,524.91
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,654.2,490.04
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,593.57,449.6
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,536.23,408.69
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,466.15,356.8
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,399.64,305.6
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,322.19,243.93
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,252.0,186.06
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,167.3,115.77
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,87.36,11.86
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,31.13,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,14.96,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,29.56,18.13
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,39.03,27.13
2016,8,10,7,0,398.0,64.0,3.1,27.0,150.0,48.22,35.31
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.5,55.65,41.75
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,61.25,46.41
2016,8,10,7,45,580.0,88.5,3.3,28.5,308.0,62.2,47.01
2016,8,10,8,0,633.0,93.0,3.4,29.0,363.0,63.2,47.58
2016,8,10,8,15,664.5,98.5,3.4,29.5,416.0,82.47,49.17
2016,8,10,8,30,696.0,104.0,3.4,30.0,469.0,135.1,74.55
2016,8,10,8,45,723.0,106.5,3.45,31.0,520.5,193.99,115.77
2016,8,10,9,0,750.0,109.0,3.5,32.0,572.0,249.86,159.68
2016,8,10,9,15,767.5,112.5,3.45,32.5,619.0,306.59,206.62
2016,8,10,9,30,785.0,116.0,3.4,33.0,666.0,364.64,254.44
2016,8,10,9,45,799.5,118.0,3.35,33.5,708.5,421.29,300.3
