Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,0,814.0,120.0,3.3,34.0,751.0,478.35,345.04
2016,8,10,10,15,824.0,122.0,3.25,34.5,787.5,535.03,387.97
2016,8,10,10,30,834.0,124.0,3.2,35.0,824.0,588.26,427.04
2016,8,10,10,45,842.5,125.0,3.2,35.5,853.5,638.78,463.1
2016,8,10,11,0,851.0,126.0,3.2,36.0,883.0,687.95,497.13
2016,8,10,11,15,855.5,127.0,3.2,36.5,905.0,732.68,527.21
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,775.29,553.93
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,814.31,577.57
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,850.84,599.36
2016,8,10,12,15,870.5,127.5,3.25,38.0,962.5,883.03,619.75
2016,8,10,12,30,872.0,128.0,3.3,38.0,969.0,912.31,638.29
2016,8,10,12,45,871.0,128.0,3.4,38.5,966.5,935.78,652.13
2016,8,10,13,0,870.0,128.0,3.5,39.0,964.0,955.97,663.95
2016,8,10,13,15,868.0,127.5,3.55,39.0,954.0,971.31,673.92
2016,8,10,13,30,866.0,127.0,3.6,39.0,944.0,983.1,681.82
2016,8,10,13,45,862.5,125.5,3.65,39.0,925.5,988.79,686.07
2016,8,10,14,0,859.0,124.0,3.7,39.0,907.0,990.76,688.18
2016,8,10,14,15,853.0,122.5,3.7,39.0,881.0,986.54,686.26
2016,8,10,14,30,847.0,121.0,3.7,39.0,855.0,978.64,682.22
2016,8,10,14,45,839.0,118.5,3.75,39.0,822.5,964.13,674.47
2016,8,10,15,0,831.0,116.0,3.8,39.0,790.0,946.15,664.63
2016,8,10,15,15,819.5,114.0,3.8,38.5,750.5,922.01,652.03
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,904.16,643.49
2016,8,10,15,45,793.5,109.0,3.85,38.0,666.5,869.94,623.18
2016,8,10,16,0,779.0,106.0,3.9,38.0,622.0,833.22,601.15
2016,8,10,16,15,759.5,102.5,3.9,37.5,572.5,789.35,575.11
2016,8,10,16,30,740.0,99.0,3.9,37.0,523.0,743.81,547.53
2016,8,10,16,45,613.5,123.5,3.9,37.0,452.0,648.43,483.55
2016,8,10,17,0,487.0,148.0,3.9,37.0,381.0,549.38,412.77
2016,8,10,17,15,471.0,129.5,3.8,36.5,332.0,496.06,376.07
2016,8,10,17,30,455.0,111.0,3.7,36.0,283.0,442.58,337.87
2016,8,10,17,45,419.5,96.5,3.65,36.0,234.5,382.14,292.28
2016,8,10,18,0,384.0,82.0,3.6,36.0,186.0,324.24,247.15
2016,8,10,18,15,325.0,67.0,3.35,35.5,140.5,256.97,193.72
2016,8,10,18,30,266.0,52.0,3.1,35.0,95.0,195.79,143.66
2016,8,10,18,45,170.5,35.5,2.9,34.5,59.0,125.36,85.36
2016,8,10,19,0,75.0,19.0,2.7,34.0,23.0,51.24,0.0
2016,8,10,19,15,37.5,9.5,2.75,33.5,11.5,18.71,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,14.5,17.5,2.9,26.5,19.0,15.19,0.0
2016,8,11,6,30,29.0,35.0,3.0,27.0,38.0,29.58,17.95
2016,8,11,6,45,65.5,56.5,3.2,27.5,69.0,45.47,32.33
2016,8,11,7,0,102.0,78.0,3.4,28.0,100.0,61.68,46.44
2016,8,11,7,15,123.0,101.0,3.45,28.5,135.0,78.39,60.67
2016,8,11,7,30,144.0,124.0,3.5,29.0,170.0,94.62,74.16
2016,8,11,7,45,195.5,145.5,3.55,30.0,220.5,109.65,86.14
2016,8,11,8,0,247.0,167.0,3.6,31.0,271.0,117.89,92.25
2016,8,11,8,15,282.5,186.5,3.55,31.5,322.0,138.7,98.99
2016,8,11,8,30,318.0,206.0,3.5,32.0,373.0,178.52,121.66
2016,8,11,8,45,541.5,153.0,3.45,32.5,472.0,195.44,123.54
2016,8,11,9,0,765.0,100.0,3.4,33.0,571.0,246.65,156.13
2016,8,11,9,15,782.0,103.0,3.3,33.5,618.0,303.77,203.34
2016,8,11,9,30,799.0,106.0,3.2,34.0,665.0,362.11,251.29
2016,8,11,9,45,811.5,108.5,3.1,35.0,707.0,423.05,299.41
2016,8,11,10,0,824.0,111.0,3.0,36.0,749.0,479.4,342.54
2016,8,11,10,15,834.0,113.0,2.95,36.5,785.5,533.86,383.51
2016,8,11,10,30,844.0,115.0,2.9,37.0,822.0,587.59,422.5
2016,8,11,10,45,849.5,117.5,2.85,37.5,851.0,637.96,457.83
2016,8,11,11,0,855.0,120.0,2.8,38.0,880.0,686.7,490.88
2016,8,11,11,15,633.5,258.0,2.85,38.0,829.5,692.25,491.29
2016,8,11,11,30,412.0,396.0,2.9,38.0,779.0,675.55,476.04
2016,8,11,11,45,634.0,265.0,2.95,38.5,864.0,762.0,537.61
2016,8,11,12,0,856.0,134.0,3.0,39.0,949.0,847.34,593.91
2016,8,11,12,15,857.0,134.0,3.1,39.0,955.0,878.32,613.36
2016,8,11,12,30,858.0,134.0,3.2,39.0,961.0,906.39,631.36
2016,8,11,12,45,851.5,138.0,3.3,39.5,957.0,928.14,644.07
2016,8,11,13,0,845.0,142.0,3.4,40.0,953.0,946.51,654.75
2016,8,11,13,15,842.5,141.5,3.5,40.0,942.5,961.12,664.56
2016,8,11,13,30,840.0,141.0,3.6,40.0,932.0,972.26,672.34
2016,8,11,13,45,830.0,143.5,3.7,40.0,912.5,975.33,675.26
2016,8,11,14,0,820.0,146.0,3.8,40.0,893.0,986.63,683.47
2016,8,11,14,15,813.0,144.5,3.85,39.5,867.0,981.62,682.74
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,973.01,679.97
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,957.02,671.23
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,937.75,660.5
2016,8,11,15,15,769.5,139.0,4.0,38.5,735.0,912.17,646.89
2016,8,11,15,30,757.0,136.0,4.0,38.0,696.0,883.67,631.34
2016,8,11,15,45,742.0,131.5,4.0,38.0,651.5,848.53,610.04
2016,8,11,16,0,727.0,127.0,4.0,38.0,607.0,815.46,590.02
2016,8,11,16,15,705.5,123.0,3.95,37.5,558.5,770.82,563.03
2016,8,11,16,30,684.0,119.0,3.9,37.0,510.0,724.82,534.73
2016,8,11,16,45,661.5,111.5,3.85,37.0,459.0,672.92,500.74
2016,8,11,17,0,639.0,104.0,3.8,37.0,408.0,620.42,465.63
2016,8,11,17,15,600.5,97.5,3.65,36.5,354.5,557.56,421.87
2016,8,11,17,30,562.0,91.0,3.5,36.0,301.0,496.23,377.88
2016,8,11,17,45,512.0,82.0,3.4,36.0,249.0,427.06,325.93
2016,8,11,18,0,462.0,73.0,3.3,36.0,197.0,361.48,274.99
2016,8,11,18,15,384.0,61.5,2.95,35.5,148.0,279.8,210.59
2016,8,11,18,30,306.0,50.0,2.6,35.0,99.0,211.21,154.66
2016,8,11,18,45,195.5,34.0,2.3,34.5,61.0,133.35,90.15
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,58.04,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,19.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,15.88,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,31.02,18.98
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,41.63,29.11
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,52.58,38.79
2016,8,12,7,15,402.5,81.5,3.55,28.5,191.5,60.05,45.26
2016,8,12,7,30,470.0,93.0,3.6,29.0,242.0,67.23,51.24
2016,8,12,7,45,528.0,98.5,3.65,30.0,296.5,69.91,53.15
2016,8,12,8,0,586.0,104.0,3.7,31.0,351.0,71.23,53.84
2016,8,12,8,15,619.5,110.0,3.65,31.5,404.0,90.17,55.28
2016,8,12,8,30,653.0,116.0,3.6,32.0,457.0,140.74,79.86
2016,8,12,8,45,682.5,119.5,3.6,33.0,508.5,192.96,115.75
2016,8,12,9,0,712.0,123.0,3.6,34.0,560.0,248.54,158.9
2016,8,12,9,15,730.5,126.5,3.4,34.5,606.5,304.08,204.25
2016,8,12,9,30,749.0,130.0,3.2,35.0,653.0,365.2,253.44
2016,8,12,9,45,763.0,133.5,3.05,36.0,695.0,421.01,297.18
2016,8,12,10,0,777.0,137.0,2.9,37.0,737.0,477.27,339.6
2016,8,12,10,15,787.5,139.0,2.7,37.5,773.0,530.62,378.94
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,583.48,416.34
2016,8,12,10,45,802.5,145.0,2.35,38.5,837.5,633.59,450.5
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,682.16,482.29
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,727.53,512.53
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,771.03,540.58
2016,8,12,11,45,795.5,171.0,2.05,39.5,917.5,805.78,560.41
2016,8,12,12,0,773.0,190.0,2.0,40.0,925.0,836.41,577.44
2016,8,12,12,15,774.0,190.5,2.05,40.0,931.0,866.93,596.35
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,894.78,613.58
2016,8,12,12,45,769.5,194.5,2.15,40.0,933.5,916.56,627.14
2016,8,12,13,0,764.0,198.0,2.2,40.0,930.0,935.14,638.85
2016,8,12,13,15,761.0,197.0,2.2,40.0,919.5,948.61,647.1
2016,8,12,13,30,758.0,196.0,2.2,40.0,909.0,958.71,653.44
2016,8,12,13,45,749.5,196.5,2.25,40.0,890.0,961.39,655.91
2016,8,12,14,0,741.0,197.0,2.3,40.0,871.0,968.66,661.36
2016,8,12,14,15,733.0,195.0,2.25,40.0,845.0,962.56,657.82
2016,8,12,14,30,725.0,193.0,2.2,40.0,819.0,953.07,652.48
2016,8,12,14,45,698.5,199.5,2.2,40.0,783.0,931.11,640.11
2016,8,12,15,0,672.0,206.0,2.2,40.0,747.0,906.33,626.14
2016,8,12,15,15,657.0,201.5,2.15,39.5,708.5,878.55,611.17
2016,8,12,15,30,642.0,197.0,2.1,39.0,670.0,848.23,594.54
2016,8,12,15,45,625.5,189.5,2.1,39.0,626.5,811.06,572.6
2016,8,12,16,0,609.0,182.0,2.1,39.0,583.0,771.91,549.04
2016,8,12,16,15,584.5,175.5,2.05,38.5,535.0,725.19,520.68
2016,8,12,16,30,560.0,169.0,2.0,38.0,487.0,671.53,487.29
2016,8,12,16,45,527.5,160.0,1.95,38.0,436.0,615.19,450.14
2016,8,12,17,0,495.0,151.0,1.9,38.0,385.0,559.54,412.62
2016,8,12,17,15,453.0,140.0,1.8,37.5,333.0,496.06,369.17
2016,8,12,17,30,411.0,129.0,1.7,37.0,281.0,435.0,326.12
2016,8,12,17,45,357.5,114.5,1.6,37.0,230.5,365.92,275.15
2016,8,12,18,0,304.0,100.0,1.5,37.0,180.0,291.56,218.9
2016,8,12,18,15,233.5,81.0,1.35,36.0,133.5,219.8,163.58
2016,8,12,18,30,163.0,62.0,1.2,35.0,87.0,155.69,112.76
2016,8,12,18,45,81.5,39.0,1.05,34.5,51.5,82.45,53.7
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.53,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.38,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,8.78,1.32
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,19.35,10.65
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,29.96,19.95
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,41.91,30.33
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,53.89,40.57
2016,8,13,7,45,0.0,77.5,1.3,26.5,77.5,68.03,52.35
2016,8,13,8,0,0.0,94.0,1.3,27.0,94.0,81.82,63.61
2016,8,13,8,15,69.5,159.5,1.25,27.0,196.0,128.68,96.33
2016,8,13,8,30,139.0,225.0,1.2,27.0,298.0,180.48,131.94
2016,8,13,8,45,149.5,251.0,1.15,27.5,336.5,214.15,155.83
2016,8,13,9,0,160.0,277.0,1.1,28.0,375.0,249.55,181.81
2016,8,13,9,15,174.0,301.0,1.05,28.0,415.5,286.23,209.15
2016,8,13,9,30,188.0,325.0,1.0,28.0,456.0,324.84,237.81
2016,8,13,9,45,127.0,336.0,0.95,28.0,427.0,325.19,239.31
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,321.14,236.77
2016,8,13,10,15,52.0,347.0,0.9,28.0,388.5,321.69,237.1
2016,8,13,10,30,38.0,347.0,0.9,28.0,379.0,320.14,235.71
2016,8,13,10,45,54.0,380.5,0.95,28.5,428.0,363.59,266.4
2016,8,13,11,0,70.0,414.0,1.0,29.0,477.0,409.32,297.99
2016,8,13,11,15,116.0,441.0,1.05,29.0,547.5,475.03,344.22
2016,8,13,11,30,162.0,468.0,1.1,29.0,618.0,544.54,392.21
2016,8,13,11,45,141.0,473.5,1.15,29.5,605.5,545.15,391.07
2016,8,13,12,0,120.0,479.0,1.2,30.0,593.0,543.74,389.06
2016,8,13,12,15,67.5,380.5,1.2,30.0,445.0,409.1,296.15
2016,8,13,12,30,15.0,282.0,1.2,30.0,297.0,267.49,195.06
2016,8,13,12,45,19.0,318.0,1.25,30.0,337.0,305.45,223.21
2016,8,13,13,0,23.0,354.0,1.3,30.0,377.0,344.11,250.83
2016,8,13,13,15,65.0,411.0,1.3,30.0,472.5,454.39,329.34
2016,8,13,13,30,107.0,468.0,1.3,30.0,568.0,556.77,399.67
2016,8,13,13,45,142.5,462.5,1.3,30.0,593.5,605.47,432.88
2016,8,13,14,0,178.0,457.0,1.3,30.0,619.0,640.37,457.19
2016,8,13,14,15,152.5,441.0,1.3,29.5,576.5,602.53,432.5
2016,8,13,14,30,127.0,425.0,1.3,29.0,534.0,563.63,407.34
2016,8,13,14,45,68.5,325.5,1.3,29.0,384.5,386.73,284.42
2016,8,13,15,0,10.0,226.0,1.3,29.0,235.0,216.64,160.25
2016,8,13,15,15,5.0,150.0,1.3,28.5,154.5,139.99,103.46
2016,8,13,15,30,0.0,74.0,1.3,28.0,74.0,65.64,46.24
2016,8,13,15,45,0.0,73.0,1.3,28.0,73.0,64.71,45.72
2016,8,13,16,0,0.0,72.0,1.3,28.0,72.0,63.79,45.14
2016,8,13,16,15,0.0,113.5,1.3,28.0,113.5,101.55,75.03
2016,8,13,16,30,0.0,155.0,1.3,28.0,155.0,142.0,106.81
2016,8,13,16,45,0.0,109.5,1.3,28.0,109.5,98.35,72.92
2016,8,13,17,0,0.0,64.0,1.3,28.0,64.0,56.57,40.01
2016,8,13,17,15,0.0,55.5,1.25,27.5,55.5,49.01,34.21
2016,8,13,17,30,0.0,47.0,1.2,27.0,47.0,41.46,28.28
2016,8,13,17,45,0.0,38.5,1.15,27.0,38.5,33.93,22.19
2016,8,13,18,0,0.0,30.0,1.1,27.0,30.0,26.41,16.02
2016,8,13,18,15,0.0,22.5,1.05,26.5,22.5,19.79,10.53
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,13.18,4.97
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,7.9,0.3
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.63,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,1.36,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.0,4.6,24.0,8.0,7.03,0.0
2016,8,14,6,30,0.0,16.0,4.7,24.0,16.0,14.07,5.53
2016,8,14,6,45,0.0,30.5,4.85,24.5,30.5,26.88,17.04
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,39.72,28.33
2016,8,14,7,15,0.0,62.0,5.15,25.0,62.0,54.16,40.91
2016,8,14,7,30,0.0,79.0,5.3,25.0,79.0,68.4,53.14
2016,8,14,7,45,0.0,105.5,5.45,25.5,105.5,89.7,71.01
2016,8,14,8,0,0.0,132.0,5.6,26.0,132.0,110.56,88.2
2016,8,14,8,15,0.5,143.5,5.75,26.0,143.5,120.75,92.07
2016,8,14,8,30,1.0,155.0,5.9,26.0,155.0,131.52,100.27
2016,8,14,8,45,37.5,210.0,6.05,26.5,232.5,174.69,132.19
2016,8,14,9,0,74.0,265.0,6.2,27.0,310.0,227.92,171.74
2016,8,14,9,15,148.5,292.5,6.15,27.0,393.0,273.31,204.62
2016,8,14,9,30,223.0,320.0,6.1,27.0,476.0,333.83,250.01
2016,8,14,9,45,482.5,234.5,6.1,27.0,598.5,385.99,288.33
2016,8,14,10,0,742.0,149.0,6.1,27.0,721.0,472.93,355.85
2016,8,14,10,15,423.5,275.5,5.95,27.0,605.0,453.0,343.15
2016,8,14,10,30,105.0,402.0,5.8,27.0,489.0,403.95,304.68
2016,8,14,10,45,134.5,422.5,5.7,27.0,538.5,448.87,338.25
2016,8,14,11,0,164.0,443.0,5.6,27.0,588.0,498.42,374.75
2016,8,14,11,15,100.0,415.5,5.45,27.0,505.0,440.07,330.71
2016,8,14,11,30,36.0,388.0,5.3,27.0,422.0,374.92,281.15
2016,8,14,11,45,69.5,430.0,5.15,27.0,496.0,444.66,333.04
2016,8,14,12,0,103.0,472.0,5.0,27.0,570.0,517.96,386.36
2016,8,14,12,15,117.0,462.0,4.8,27.0,574.0,536.15,399.2
2016,8,14,12,30,131.0,452.0,4.6,27.0,578.0,548.51,408.07
2016,8,14,12,45,144.5,470.0,4.45,27.0,608.5,586.95,435.23
2016,8,14,13,0,158.0,488.0,4.3,27.0,639.0,625.8,462.48
2016,8,14,13,15,158.0,482.0,4.1,27.0,631.5,628.0,463.68
2016,8,14,13,30,158.0,476.0,3.9,27.0,624.0,629.13,464.32
2016,8,14,13,45,142.0,464.0,3.7,27.0,595.0,607.19,448.45
2016,8,14,14,0,126.0,452.0,3.5,27.0,566.0,583.92,431.76
2016,8,14,14,15,204.0,431.0,3.35,27.0,609.0,644.32,476.94
2016,8,14,14,30,282.0,410.0,3.2,27.0,652.0,719.11,530.63
2016,8,14,14,45,207.0,399.0,3.1,27.0,573.5,618.54,459.19
2016,8,14,15,0,132.0,388.0,3.0,27.0,495.0,534.3,398.53
2016,8,14,15,15,136.0,367.5,3.0,27.0,472.0,517.16,387.82
2016,8,14,15,30,140.0,347.0,3.0,27.0,449.0,499.03,376.02
2016,8,14,15,45,70.0,218.0,3.0,27.0,269.0,277.85,212.46
2016,8,14,16,0,0.0,89.0,3.0,27.0,89.0,78.92,57.18
2016,8,14,16,15,19.0,155.5,3.0,26.5,166.5,166.79,127.64
2016,8,14,16,30,38.0,222.0,3.0,26.0,244.0,255.62,197.68
2016,8,14,16,45,21.5,186.5,3.0,26.0,199.0,192.68,148.73
2016,8,14,17,0,5.0,151.0,3.0,26.0,154.0,144.59,110.93
2016,8,14,17,15,2.5,132.0,2.95,25.5,133.5,124.87,95.79
2016,8,14,17,30,0.0,113.0,2.9,25.0,113.0,105.34,80.49
2016,8,14,17,45,0.0,92.5,2.85,25.0,92.5,85.92,64.89
2016,8,14,18,0,0.0,72.0,2.8,25.0,72.0,66.37,48.89
2016,8,14,18,15,0.0,53.5,2.6,24.5,53.5,48.8,34.34
2016,8,14,18,30,0.0,35.0,2.4,24.0,35.0,30.97,19.39
2016,8,14,18,45,0.0,20.5,2.25,23.5,20.5,18.06,7.9
2016,8,14,19,0,0.0,6.0,2.1,23.0,6.0,5.46,0.0
2016,8,14,19,15,0.0,3.0,2.0,23.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,2.0,2.45,22.0,2.0,1.82,0.0
2016,8,15,6,30,0.0,4.0,2.5,22.0,4.0,3.5,0.0
2016,8,15,6,45,0.0,8.0,2.6,22.0,8.0,7.02,0.33
2016,8,15,7,0,0.0,12.0,2.7,22.0,12.0,10.54,3.49
2016,8,15,7,15,0.0,16.0,2.75,22.0,16.0,14.06,6.63
2016,8,15,7,30,0.0,20.0,2.8,22.0,20.0,17.59,9.73
2016,8,15,7,45,40.0,94.5,2.85,22.5,111.5,79.07,62.78
2016,8,15,8,0,80.0,169.0,2.9,23.0,203.0,129.82,105.41
2016,8,15,8,15,40.0,107.0,2.9,23.0,124.0,90.92,68.13
2016,8,15,8,30,0.0,45.0,2.9,23.0,45.0,39.74,27.01
2016,8,15,8,45,0.0,45.0,2.95,23.0,45.0,39.76,26.94
2016,8,15,9,0,0.0,45.0,3.0,23.0,45.0,39.79,26.85
2016,8,15,9,15,0.0,52.5,2.9,23.0,52.5,46.46,32.16
2016,8,15,9,30,0.0,60.0,2.8,23.0,60.0,53.15,37.45
2016,8,15,9,45,10.0,168.0,2.75,23.5,176.0,151.06,114.83
2016,8,15,10,0,20.0,276.0,2.7,24.0,292.0,247.46,188.52
2016,8,15,10,15,23.5,299.0,2.6,24.0,318.5,271.22,205.97
2016,8,15,10,30,27.0,322.0,2.5,24.0,345.0,293.62,222.46
2016,8,15,10,45,20.5,296.5,2.45,24.0,315.0,272.76,206.42
2016,8,15,11,0,14.0,271.0,2.4,24.0,285.0,248.47,187.86
2016,8,15,11,15,12.0,244.5,2.3,24.0,256.5,225.33,170.19
2016,8,15,11,30,10.0,218.0,2.2,24.0,228.0,201.52,151.96
2016,8,15,11,45,8.5,195.5,2.15,24.5,204.0,181.16,136.07
2016,8,15,12,0,7.0,173.0,2.1,25.0,180.0,160.43,119.9
2016,8,15,12,15,13.5,255.5,2.05,25.0,269.0,241.09,181.24
2016,8,15,12,30,20.0,338.0,2.0,25.0,358.0,323.42,242.15
2016,8,15,12,45,10.0,217.5,2.0,25.0,227.5,205.09,153.55
2016,8,15,13,0,0.0,97.0,2.0,25.0,97.0,86.7,62.63
2016,8,15,13,15,0.0,83.0,1.95,25.0,83.0,74.1,52.94
2016,8,15,13,30,0.0,69.0,1.9,25.0,69.0,61.49,43.08
2016,8,15,13,45,11.5,201.5,1.9,25.0,212.0,193.7,145.97
2016,8,15,14,0,23.0,334.0,1.9,25.0,355.0,330.83,248.59
2016,8,15,14,15,17.0,284.0,1.9,25.0,299.0,277.76,208.88
2016,8,15,14,30,11.0,234.0,1.9,25.0,243.0,224.63,169.29
2016,8,15,14,45,16.5,263.0,1.9,25.0,276.5,258.37,195.38
2016,8,15,15,0,22.0,292.0,1.9,25.0,310.0,292.88,221.63
2016,8,15,15,15,30.0,295.0,1.9,24.5,318.0,320.51,243.31
2016,8,15,15,30,38.0,298.0,1.9,24.0,326.0,333.06,253.88
2016,8,15,15,45,25.5,256.5,1.95,24.0,274.5,263.57,201.83
2016,8,15,16,0,13.0,215.0,2.0,24.0,223.0,211.35,162.18
2016,8,15,16,15,20.0,213.0,1.95,24.0,225.0,216.5,167.07
2016,8,15,16,30,27.0,211.0,1.9,24.0,227.0,221.57,171.76
2016,8,15,16,45,13.5,166.5,1.9,24.0,174.5,165.8,128.21
2016,8,15,17,0,0.0,122.0,1.9,24.0,122.0,111.44,85.03
2016,8,15,17,15,0.0,105.5,1.85,23.5,105.5,96.05,73.16
2016,8,15,17,30,0.0,89.0,1.8,23.0,89.0,80.66,60.99
2016,8,15,17,45,0.0,72.5,1.75,23.0,72.5,65.23,48.44
2016,8,15,18,0,0.0,56.0,1.7,23.0,56.0,49.76,35.63
2016,8,15,18,15,0.0,41.0,1.65,23.0,41.0,36.17,24.19
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,22.9,12.92
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,13.19,4.11
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.64,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.88,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.75,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.63,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.51,0.0
2016,8,16,7,45,67.5,87.5,2.85,22.5,115.5,70.34,55.31
2016,8,16,8,0,135.0,171.0,2.9,23.0,227.0,125.58,101.87
2016,8,16,8,15,67.5,124.0,2.85,23.0,152.0,98.93,74.08
2016,8,16,8,30,0.0,77.0,2.8,23.0,77.0,68.14,50.18
2016,8,16,8,45,0.5,119.5,2.8,23.5,119.5,104.44,79.11
2016,8,16,9,0,1.0,162.0,2.8,24.0,162.0,139.97,106.83
2016,8,16,9,15,27.5,229.0,2.7,24.0,247.5,197.48,150.65
2016,8,16,9,30,54.0,296.0,2.6,24.0,333.0,262.24,199.58
2016,8,16,9,45,71.0,326.0,2.55,24.5,378.5,299.47,226.9
2016,8,16,10,0,88.0,356.0,2.5,25.0,424.0,339.22,255.92
2016,8,16,10,15,113.5,381.5,2.35,25.0,473.5,380.09,285.88
2016,8,16,10,30,139.0,407.0,2.2,25.0,523.0,427.08,319.96
2016,8,16,10,45,151.5,424.0,2.1,25.5,554.5,461.93,344.15
2016,8,16,11,0,164.0,441.0,2.0,26.0,586.0,498.02,368.83
2016,8,16,11,15,115.0,436.0,1.9,26.0,539.0,471.78,348.89
2016,8,16,11,30,66.0,431.0,1.8,26.0,492.0,436.83,322.76
2016,8,16,11,45,80.0,448.5,1.7,26.5,523.5,470.72,346.18
2016,8,16,12,0,94.0,466.0,1.6,27.0,555.0,505.86,369.69
2016,8,16,12,15,79.5,458.5,1.55,27.0,534.5,493.61,360.37
2016,8,16,12,30,65.0,451.0,1.5,27.0,514.0,479.79,350.26
2016,8,16,12,45,48.0,418.0,1.5,27.0,464.5,437.63,320.53
2016,8,16,13,0,31.0,385.0,1.5,27.0,415.0,393.54,289.23
2016,8,16,13,15,72.0,425.5,1.55,27.0,493.5,476.78,349.8
2016,8,16,13,30,113.0,466.0,1.6,27.0,572.0,576.08,419.29
2016,8,16,13,45,134.0,459.5,1.7,27.0,582.0,596.01,433.75
2016,8,16,14,0,155.0,453.0,1.8,27.0,592.0,615.35,448.47
2016,8,16,14,15,85.0,363.0,1.85,27.0,439.0,439.54,325.36
2016,8,16,14,30,15.0,273.0,1.9,27.0,286.0,266.0,198.38
2016,8,16,14,45,52.0,323.5,2.0,27.0,366.0,369.31,276.81
2016,8,16,15,0,89.0,374.0,2.1,27.0,446.0,461.46,344.54
2016,8,16,15,15,54.0,316.5,2.2,26.5,360.0,367.03,276.25
2016,8,16,15,30,19.0,259.0,2.3,26.0,274.0,259.23,196.44
2016,8,16,15,45,90.0,278.0,2.4,26.0,337.5,361.29,276.58
2016,8,16,16,0,161.0,297.0,2.5,26.0,401.0,462.44,353.62
2016,8,16,16,15,87.5,245.0,2.5,25.5,301.0,323.1,249.28
2016,8,16,16,30,14.0,193.0,2.5,25.0,201.0,192.33,148.0
2016,8,16,16,45,13.0,176.0,2.55,25.0,182.5,175.42,135.54
2016,8,16,17,0,12.0,159.0,2.6,25.0,164.0,158.58,122.73
2016,8,16,17,15,7.5,139.0,2.45,24.5,142.0,136.19,105.36
2016,8,16,17,30,3.0,119.0,2.3,24.0,120.0,114.15,87.99
2016,8,16,17,45,1.5,97.5,2.2,24.0,98.0,92.66,70.64
2016,8,16,18,0,0.0,76.0,2.1,24.0,76.0,71.15,52.97
2016,8,16,18,15,0.0,56.0,1.95,24.0,56.0,51.98,36.95
2016,8,16,18,30,0.0,36.0,1.8,24.0,36.0,32.43,20.47
2016,8,16,18,45,0.0,21.0,1.7,24.0,21.0,18.51,7.69
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.46,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.5,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,7.5,15.0,2.3,23.0,15.5,13.64,0.0
2016,8,17,6,30,15.0,30.0,2.4,23.0,31.0,25.57,14.3
2016,8,17,6,45,44.5,51.5,2.5,23.5,59.5,42.72,30.41
2016,8,17,7,0,74.0,73.0,2.6,24.0,88.0,57.92,43.94
2016,8,17,7,15,91.5,96.5,2.7,24.0,121.0,75.02,58.91
2016,8,17,7,30,109.0,120.0,2.8,24.0,154.0,91.62,73.14
2016,8,17,7,45,119.5,145.0,2.95,24.5,189.0,108.57,87.21
2016,8,17,8,0,130.0,170.0,3.1,25.0,224.0,124.92,100.47
2016,8,17,8,15,92.0,189.0,3.15,25.0,230.0,148.17,112.38
2016,8,17,8,30,54.0,208.0,3.2,25.0,236.0,168.04,127.22
2016,8,17,8,45,68.0,236.5,3.25,25.5,275.5,197.94,149.11
2016,8,17,9,0,82.0,265.0,3.3,26.0,315.0,230.16,173.0
2016,8,17,9,15,96.5,292.0,3.3,26.0,355.5,263.71,198.34
2016,8,17,9,30,111.0,319.0,3.3,26.0,396.0,299.43,225.35
2016,8,17,9,45,103.5,338.5,3.3,26.5,414.0,322.55,242.57
2016,8,17,10,0,96.0,358.0,3.3,27.0,432.0,344.83,258.8
2016,8,17,10,15,187.0,375.0,3.3,27.0,527.5,414.1,310.18
2016,8,17,10,30,278.0,392.0,3.3,27.0,623.0,494.9,369.62
2016,8,17,10,45,279.5,407.5,3.3,27.5,647.0,529.49,393.78
2016,8,17,11,0,281.0,423.0,3.3,28.0,671.0,563.9,417.52
2016,8,17,11,15,292.0,432.0,3.3,28.0,695.5,599.43,442.71
2016,8,17,11,30,303.0,441.0,3.3,28.0,720.0,635.3,467.85
2016,8,17,11,45,190.0,447.5,3.3,28.5,623.5,564.39,415.16
2016,8,17,12,0,77.0,454.0,3.3,29.0,527.0,480.9,353.0
2016,8,17,12,15,74.0,455.0,3.3,29.0,525.5,485.97,356.85
2016,8,17,12,30,71.0,456.0,3.3,29.0,524.0,490.48,359.94
2016,8,17,12,45,93.0,466.5,3.3,29.0,555.5,527.04,386.38
2016,8,17,13,0,115.0,477.0,3.3,29.0,587.0,576.1,421.14
2016,8,17,13,15,495.0,295.0,3.25,29.0,757.0,797.58,584.74
2016,8,17,13,30,875.0,113.0,3.2,29.0,927.0,986.37,711.61
2016,8,17,13,45,467.5,263.0,3.2,29.0,697.0,757.26,555.69
2016,8,17,14,0,60.0,413.0,3.2,29.0,467.0,463.78,340.78
2016,8,17,14,15,32.5,290.5,3.15,29.0,319.5,313.13,232.98
2016,8,17,14,30,5.0,168.0,3.1,29.0,172.0,156.69,115.73
2016,8,17,14,45,45.0,269.5,3.1,29.0,305.5,306.67,230.39
2016,8,17,15,0,85.0,371.0,3.1,29.0,439.0,454.78,339.27
2016,8,17,15,15,47.0,293.5,3.05,28.5,331.0,335.97,252.38
2016,8,17,15,30,9.0,216.0,3.0,28.0,223.0,207.36,155.92
2016,8,17,15,45,5.0,188.5,2.95,28.0,192.5,177.36,133.47
2016,8,17,16,0,1.0,161.0,2.9,28.0,162.0,147.57,110.72
2016,8,17,16,15,0.5,93.5,2.8,27.5,94.0,83.36,60.93
2016,8,17,16,30,0.0,26.0,2.7,27.0,26.0,22.94,12.9
2016,8,17,16,45,0.0,19.5,2.65,27.0,19.5,17.19,8.32
2016,8,17,17,0,0.0,13.0,2.6,27.0,13.0,11.45,3.68
2016,8,17,17,15,0.0,11.0,2.45,26.5,11.0,9.68,2.28
2016,8,17,17,30,0.0,9.0,2.3,26.0,9.0,7.91,0.87
2016,8,17,17,45,0.0,7.5,2.15,26.0,7.5,6.59,0.0
2016,8,17,18,0,0.0,6.0,2.0,26.0,6.0,5.26,0.0
2016,8,17,18,15,0.0,4.0,1.9,25.5,4.0,3.51,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.75,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.88,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.3,23.0,10.5,9.55,0.0
2016,8,18,6,30,0.0,21.0,1.4,23.0,21.0,18.5,8.67
2016,8,18,6,45,0.0,40.5,1.55,23.0,40.5,35.1,24.05
2016,8,18,7,0,0.0,60.0,1.7,23.0,60.0,51.28,38.46
2016,8,18,7,15,2.0,82.0,1.75,23.0,82.5,69.17,54.13
2016,8,18,7,30,4.0,104.0,1.8,23.0,105.0,86.87,69.35
2016,8,18,7,45,2.0,97.0,1.9,23.5,97.5,83.15,65.92
2016,8,18,8,0,0.0,90.0,2.0,24.0,90.0,78.55,61.69
2016,8,18,8,15,38.0,152.5,2.05,24.0,172.0,123.06,93.73
2016,8,18,8,30,76.0,215.0,2.1,24.0,254.0,174.78,131.99
2016,8,18,8,45,91.5,242.5,2.2,24.5,294.0,205.9,154.57
2016,8,18,9,0,107.0,270.0,2.3,25.0,334.0,239.46,179.49
2016,8,18,9,15,178.5,291.5,2.3,25.0,409.5,282.61,210.65
2016,8,18,9,30,250.0,313.0,2.3,25.0,485.0,335.84,250.26
2016,8,18,9,45,245.0,336.5,2.3,25.5,514.0,372.57,278.29
2016,8,18,10,0,240.0,360.0,2.3,26.0,543.0,411.62,307.31
2016,8,18,10,15,188.0,382.5,2.25,26.0,530.5,421.06,314.51
2016,8,18,10,30,136.0,405.0,2.2,26.0,518.0,424.83,316.93
2016,8,18,10,45,138.5,421.5,2.15,26.5,540.0,452.85,336.37
2016,8,18,11,0,141.0,438.0,2.1,27.0,562.0,481.11,355.51
2016,8,18,11,15,116.0,442.5,2.05,27.0,546.5,479.28,353.4
2016,8,18,11,30,91.0,447.0,2.0,27.0,531.0,471.2,346.93
2016,8,18,11,45,83.0,449.5,1.95,27.0,527.0,474.99,349.22
2016,8,18,12,0,75.0,452.0,1.9,27.0,523.0,477.83,350.76
2016,8,18,12,15,124.0,469.0,1.85,27.0,587.0,551.45,403.11
2016,8,18,12,30,173.0,486.0,1.8,27.0,651.0,621.59,451.67
2016,8,18,12,45,201.5,482.0,1.8,27.0,674.0,654.68,474.5
2016,8,18,13,0,230.0,478.0,1.8,27.0,697.0,687.95,497.6
2016,8,18,13,15,194.5,474.5,1.75,27.0,658.5,659.09,476.98
2016,8,18,13,30,159.0,471.0,1.7,27.0,620.0,627.98,455.22
2016,8,18,13,45,286.0,425.0,1.7,27.0,685.0,728.27,527.17
2016,8,18,14,0,413.0,379.0,1.7,27.0,750.0,827.17,595.35
2016,8,18,14,15,206.5,246.0,1.7,27.0,431.5,470.61,350.94
2016,8,18,14,30,0.0,113.0,1.7,27.0,113.0,101.03,73.14
2016,8,18,14,45,10.5,199.5,1.75,27.0,208.0,191.91,144.03
2016,8,18,15,0,21.0,286.0,1.8,27.0,303.0,286.48,215.36
2016,8,18,15,15,67.5,312.0,1.85,27.0,362.0,375.99,283.09
2016,8,18,15,30,114.0,338.0,1.9,27.0,421.0,450.27,338.62
2016,8,18,15,45,57.5,249.0,1.95,27.0,291.0,300.44,227.98
2016,8,18,16,0,1.0,160.0,2.0,27.0,161.0,146.66,110.07
2016,8,18,16,15,0.5,85.5,2.0,26.5,86.0,76.19,55.47
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,9.7,2.23
2016,8,18,16,45,0.0,10.0,2.05,26.0,10.0,8.81,1.54
2016,8,18,17,0,0.0,9.0,2.1,26.0,9.0,7.92,0.84
2016,8,18,17,15,0.0,7.5,2.0,25.5,7.5,6.6,0.0
2016,8,18,17,30,0.0,6.0,1.9,25.0,6.0,5.27,0.0
2016,8,18,17,45,0.0,5.0,1.85,25.0,5.0,4.39,0.0
2016,8,18,18,0,0.0,4.0,1.8,25.0,4.0,3.51,0.0
2016,8,18,18,15,0.0,2.5,1.85,24.5,2.5,2.19,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.88,0.0
2016,8,18,18,45,0.0,0.5,1.95,24.0,0.5,0.44,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,12.28,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,23.39,12.23
2016,8,19,6,45,26.5,49.5,2.4,23.5,55.0,41.15,29.02
2016,8,19,7,0,53.0,72.0,2.6,24.0,83.0,58.7,44.57
2016,8,19,7,15,76.0,95.0,2.8,24.5,116.0,73.88,57.79
2016,8,19,7,30,99.0,118.0,3.0,25.0,149.0,90.21,71.66
2016,8,19,7,45,142.0,142.5,3.2,25.5,196.0,107.1,85.65
2016,8,19,8,0,185.0,167.0,3.4,26.0,243.0,123.48,98.91
2016,8,19,8,15,416.0,140.5,3.5,26.0,344.0,108.8,74.2
2016,8,19,8,30,647.0,114.0,3.6,26.0,445.0,142.87,83.41
2016,8,19,8,45,684.0,114.5,3.7,26.5,497.5,194.22,120.07
2016,8,19,9,0,721.0,115.0,3.8,27.0,550.0,249.83,164.88
2016,8,19,9,15,739.5,118.5,3.8,27.0,597.0,310.67,216.38
2016,8,19,9,30,758.0,122.0,3.8,27.0,644.0,368.08,265.25
2016,8,19,9,45,781.0,120.0,3.8,27.5,688.0,423.96,311.55
2016,8,19,10,0,804.0,118.0,3.8,28.0,732.0,481.18,357.59
2016,8,19,10,15,480.0,262.0,3.75,28.0,633.5,476.27,356.14
2016,8,19,10,30,156.0,406.0,3.7,28.0,535.0,437.83,326.3
2016,8,19,10,45,224.5,412.5,3.7,28.5,605.5,500.56,372.01
2016,8,19,11,0,293.0,419.0,3.7,29.0,676.0,570.53,421.9
2016,8,19,11,15,293.5,431.0,3.65,29.0,694.0,601.55,443.45
2016,8,19,11,30,294.0,443.0,3.6,29.0,712.0,632.07,464.53
2016,8,19,11,45,283.0,453.5,3.6,29.5,716.5,651.34,476.58
2016,8,19,12,0,272.0,464.0,3.6,30.0,721.0,669.09,487.46
2016,8,19,12,15,278.0,465.5,3.55,30.0,729.5,692.01,503.09
2016,8,19,12,30,284.0,467.0,3.5,30.0,738.0,714.16,518.09
2016,8,19,12,45,221.0,475.0,3.45,30.0,685.5,667.01,484.37
2016,8,19,13,0,158.0,483.0,3.4,30.0,633.0,624.62,453.79
2016,8,19,13,15,169.0,477.0,3.35,30.0,635.5,637.45,463.3
2016,8,19,13,30,180.0,471.0,3.3,30.0,638.0,649.51,472.04
2016,8,19,13,45,131.0,450.0,3.25,30.0,570.5,585.33,426.78
2016,8,19,14,0,82.0,429.0,3.2,30.0,503.0,503.45,368.9
2016,8,19,14,15,80.5,414.5,3.1,29.5,485.0,490.09,360.86
2016,8,19,14,30,79.0,400.0,3.0,29.0,467.0,476.16,352.1
2016,8,19,14,45,219.5,373.0,2.95,29.0,549.0,606.38,449.13
2016,8,19,15,0,360.0,346.0,2.9,29.0,631.0,732.66,539.75
2016,8,19,15,15,299.5,339.5,2.7,29.0,568.5,664.35,490.82
2016,8,19,15,30,239.0,333.0,2.5,29.0,506.0,580.15,431.7
2016,8,19,15,45,391.0,265.5,2.4,29.0,525.5,658.74,492.3
2016,8,19,16,0,543.0,198.0,2.3,29.0,545.0,727.44,543.8
2016,8,19,16,15,598.5,160.0,2.15,28.5,513.0,723.92,543.94
2016,8,19,16,30,654.0,122.0,2.0,28.0,481.0,706.66,533.98
2016,8,19,16,45,629.5,114.0,1.9,28.0,430.0,653.12,497.8
2016,8,19,17,0,605.0,106.0,1.8,28.0,379.0,599.25,460.52
2016,8,19,17,15,562.5,98.5,1.7,27.5,325.5,533.33,413.69
2016,8,19,17,30,520.0,91.0,1.6,27.0,272.0,469.43,366.79
2016,8,19,17,45,465.0,80.5,1.55,27.0,220.5,397.17,311.27
2016,8,19,18,0,410.0,70.0,1.5,27.0,169.0,325.45,254.22
2016,8,19,18,15,321.0,57.5,1.55,26.5,122.0,245.0,188.91
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,174.55,129.65
2016,8,19,18,45,116.0,27.0,1.7,26.0,42.0,93.22,52.03
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,15.0,2.0,24.0,15.0,13.18,5.45
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,20.23,11.73
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,28.62,19.12
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,37.03,26.42
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,48.56,36.21
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,60.11,45.84
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,50.35,35.57
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,40.62,27.52
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,60.61,43.47
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,80.66,59.21
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,95.79,70.99
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,110.94,82.69
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,124.89,93.36
2016,8,20,10,0,2.0,157.0,3.0,26.0,159.0,139.05,104.15
2016,8,20,10,15,5.5,182.0,2.95,26.0,186.5,162.93,122.41
2016,8,20,10,30,9.0,207.0,2.9,26.0,214.0,187.37,140.97
2016,8,20,10,45,8.5,199.0,2.9,26.5,206.0,181.14,135.71
