Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,547.45,411.64
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,451.03,335.64
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,304.57,228.28
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,146.61,108.27
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,322.16,241.31
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,502.96,371.73
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,345.55,257.04
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,178.14,131.69
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,400.42,299.21
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,616.16,453.27
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,395.57,294.66
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,178.85,132.37
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,223.43,166.58
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,269.06,200.91
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,486.32,365.23
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,693.6,514.7
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,627.0,467.15
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,577.33,432.2
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,627.53,470.97
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,655.46,493.51
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,686.46,518.43
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,694.88,527.7
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,653.21,499.64
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,610.12,470.4
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,425.94,332.45
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,248.26,193.83
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,211.1,165.68
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,174.62,136.93
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,136.83,106.11
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,100.14,75.66
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,63.79,45.3
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,24.7,11.94
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,11.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,8.64,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,16.67,2.56
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,35.07,23.4
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,51.73,38.38
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,69.71,54.22
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,87.16,69.32
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,102.3,81.96
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,116.98,93.9
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,136.74,102.07
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,159.7,120.5
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,185.61,139.74
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,212.63,159.93
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,272.64,202.0
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,349.91,258.21
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,334.79,249.23
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,302.26,225.48
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,321.28,239.46
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,340.28,253.14
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,452.74,336.39
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,580.13,428.1
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,615.38,452.26
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,650.6,476.61
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,754.28,552.21
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,860.28,625.42
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,812.47,588.82
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,738.33,533.07
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,854.54,618.43
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,960.81,690.8
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,973.96,698.65
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,983.56,705.14
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,985.54,706.9
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,983.88,706.54
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,855.79,620.81
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,709.93,517.31
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,829.93,606.8
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,930.41,676.1
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,900.95,656.65
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,868.82,636.55
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,828.61,611.38
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,786.4,584.69
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,736.17,552.7
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,685.09,519.61
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,625.19,478.42
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,565.77,435.97
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,489.02,380.21
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,422.48,330.02
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,345.3,269.75
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,274.39,212.18
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,191.1,143.51
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,116.74,72.6
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,38.84,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,10.01,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,17.27,1.97
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,31.36,20.27
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,44.93,32.6
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,54.16,40.86
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,63.04,48.53
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,68.95,53.44
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,74.78,58.11
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,104.23,64.21
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,155.4,93.35
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,208.07,132.0
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,264.28,176.95
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,320.84,224.19
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,379.21,272.46
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,435.74,317.83
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,495.58,364.11
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,550.03,405.9
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,604.11,446.2
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,580.98,426.9
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,524.59,382.51
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,653.26,478.22
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,793.28,577.7
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,831.41,601.72
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,866.82,624.64
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,897.81,644.27
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,925.82,661.98
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,947.84,676.28
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,966.49,688.56
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,915.66,654.85
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,847.42,605.96
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,925.0,662.78
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,987.52,704.18
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,864.29,622.29
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,723.21,523.36
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,746.39,543.3
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,782.39,570.3
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,579.27,428.93
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,365.14,272.86
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,270.82,203.86
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,167.55,125.4
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,156.76,117.9
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,146.15,110.28
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,127.9,96.37
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,109.7,82.34
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,91.18,68.0
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,72.57,53.3
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,55.45,39.48
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,38.15,25.25
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,24.24,13.6
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,10.55,1.19
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.09,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.9,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,24.7,14.81
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,40.7,29.13
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,59.86,45.91
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,78.73,62.14
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,99.6,79.7
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,117.01,93.95
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,142.57,105.07
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,176.97,126.1
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,214.31,156.52
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,240.04,178.43
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,260.32,194.84
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,272.24,204.18
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,311.62,232.75
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,352.78,262.17
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,375.74,278.43
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,396.79,293.07
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,336.91,248.84
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,267.92,197.57
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,340.51,250.66
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,413.87,302.54
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,502.43,364.27
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,589.96,423.47
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,610.15,436.79
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,629.99,450.44
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,787.85,561.49
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,935.46,660.92
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,827.81,585.9
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,689.36,491.22
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,835.14,594.72
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,956.26,676.75
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,945.8,670.32
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,932.1,663.41
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,922.31,659.65
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,908.41,653.25
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,877.17,636.43
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,843.46,617.9
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,698.52,519.93
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,553.8,417.24
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,616.21,467.89
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,657.26,501.66
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,590.6,454.59
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,531.83,412.6
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,461.61,360.98
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,394.88,310.2
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,316.15,247.77
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,244.27,188.78
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,155.25,115.49
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,80.85,42.21
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,28.52,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.1,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.37,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,30.97,19.93
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,45.7,33.35
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,55.65,42.29
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,65.2,50.58
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,70.72,55.06
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,76.57,59.64
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,123.92,83.79
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,177.53,123.87
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,217.98,155.87
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,258.14,188.57
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,285.21,210.84
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,307.41,228.45
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,383.83,282.77
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,497.13,365.53
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,508.34,374.46
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,493.59,362.65
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,538.35,393.94
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,585.03,425.62
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,473.64,346.41
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,344.46,252.15
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,244.39,179.92
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,148.34,108.37
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,273.79,202.24
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,400.19,293.09
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,633.31,460.17
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,864.39,614.74
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,920.78,653.65
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,974.88,690.43
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,977.13,692.4
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,975.85,692.8
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,848.19,608.84
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,710.51,513.73
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,694.19,505.54
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,676.02,495.17
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,771.6,568.0
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,847.61,624.67
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,807.02,599.08
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,764.51,572.69
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,711.98,539.43
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,658.83,504.69
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,589.16,455.72
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,528.08,411.57
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,457.76,359.27
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,391.0,307.92
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,309.42,243.15
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,225.47,174.72
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,147.3,109.25
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,71.73,32.19
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,25.21,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.56,0.0
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,32.97,21.4
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,49.86,36.7
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,60.76,46.44
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,72.31,56.41
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,80.03,62.84
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,87.4,68.77
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,118.33,76.75
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,167.5,105.86
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,219.04,144.12
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,273.0,187.45
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,313.5,227.08
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,336.34,249.82
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,401.61,297.51
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,493.86,366.34
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,547.41,407.45
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,600.94,447.6
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,651.31,483.6
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,700.98,518.12
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,746.04,549.64
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,789.41,579.45
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,735.98,536.61
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,658.57,476.91
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,638.65,463.05
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,624.0,452.22
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,803.38,582.61
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,964.9,692.19
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,866.06,623.82
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,742.72,535.78
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,874.39,632.62
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,986.53,709.05
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,977.34,703.11
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,964.62,696.01
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,947.16,686.3
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,919.97,670.27
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,888.62,652.53
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,854.73,632.94
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,813.69,607.03
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,770.7,579.55
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,717.74,545.36
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,664.18,510.11
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,602.4,466.4
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,535.53,417.9
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,463.82,364.4
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,395.86,311.91
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,316.4,248.56
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,243.96,188.72
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,161.13,119.14
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,72.38,25.84
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,25.8,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,26.61,16.19
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,36.26,25.28
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,41.93,30.51
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,47.42,35.33
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,63.28,48.85
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,97.08,77.31
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,129.36,97.85
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,173.74,129.38
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,195.05,146.17
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,213.56,161.0
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,208.19,157.18
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,201.16,151.75
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,286.16,215.13
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,383.61,286.97
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,367.23,274.72
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,342.14,255.63
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,403.37,300.4
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,472.67,350.05
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,540.9,399.72
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,620.35,456.59
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,654.08,480.18
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,687.99,503.98
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,680.5,497.72
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,658.83,481.97
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,831.74,609.1
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,975.48,705.71
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,987.79,714.49
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,996.38,721.92
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,996.75,722.72
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,993.38,721.28
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,850.95,625.41
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,680.05,500.96
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,570.42,424.2
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,461.32,345.25
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,395.1,297.85
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,329.41,249.63
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,259.71,197.33
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,179.05,135.48
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,216.22,165.89
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,241.34,186.8
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,213.04,165.24
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,184.77,143.47
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,326.29,260.06
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,437.36,347.28
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,353.46,278.67
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,273.94,212.29
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,180.57,133.29
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,91.33,22.2
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,30.97,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,20.09,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,30.78,19.42
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,40.56,28.77
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,48.49,35.96
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,57.14,43.48
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,58.99,44.98
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,60.91,46.41
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,95.56,54.53
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,149.58,86.37
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,210.66,144.33
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,244.38,180.82
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,249.33,186.88
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,242.5,182.93
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,288.32,216.89
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,338.03,253.41
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,458.26,344.96
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,614.14,462.52
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,492.37,370.81
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,318.19,236.06
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,457.55,340.28
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,609.67,449.65
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,746.34,552.43
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,879.42,645.93
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,910.5,665.67
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,938.32,683.88
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,761.34,559.8
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,515.6,377.19
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,438.13,322.54
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,358.69,264.72
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,526.22,389.35
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,680.01,499.66
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,857.56,631.5
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,981.59,717.77
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,954.01,699.87
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,919.77,678.56
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,887.53,658.32
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,852.77,636.29
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,811.95,610.16
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,769.2,582.45
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,716.13,547.66
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,662.52,511.86
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,597.54,465.38
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,527.9,414.08
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,453.98,358.25
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,384.31,303.81
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,297.96,234.33
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,210.75,162.6
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,128.8,93.3
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,42.1,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,15.65,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,15.51,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,29.11,17.88
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,42.8,30.5
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,51.76,38.65
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,60.42,46.28
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,66.64,51.51
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,70.83,54.83
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,123.62,82.75
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,177.23,124.08
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,208.66,139.83
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,267.09,180.85
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,324.73,229.86
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,384.16,279.9
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,444.46,329.03
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,502.12,374.83
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,504.38,377.78
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,475.65,355.09
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,585.21,438.35
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,712.84,532.86
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,758.75,564.98
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,802.61,594.18
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,838.06,616.39
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,877.5,641.11
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,908.03,660.75
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,935.39,678.3
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,956.64,692.12
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,974.34,703.74
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,986.94,711.87
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,995.86,717.75
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,997.55,719.41
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,995.52,718.86
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,853.47,623.96
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,682.88,500.81
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,823.0,606.33
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,935.77,684.47
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,905.49,664.53
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,872.42,643.76
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,834.78,620.1
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,790.24,591.53
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,738.01,557.77
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,685.05,522.91
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,618.67,476.63
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,553.68,429.4
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,477.98,373.2
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,402.18,315.02
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,315.5,246.05
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,237.72,181.93
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,149.27,107.09
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,53.15,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,7.73,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,14.77,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,32.09,20.26
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,49.71,36.43
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,59.86,45.62
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,70.44,54.82
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,73.06,56.96
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,76.51,59.65
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,110.89,68.01
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,162.9,99.15
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,214.54,137.48
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,271.86,183.93
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,330.43,233.7
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,394.17,286.95
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,452.2,334.26
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,511.74,381.34
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,568.57,425.79
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,624.83,468.56
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,675.55,505.58
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,726.3,541.59
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,772.36,573.48
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,816.19,602.65
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,855.0,626.95
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,891.04,649.18
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,922.35,669.48
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,950.48,687.67
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,971.45,700.11
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,988.84,710.3
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,1001.58,718.76
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,1010.6,724.97
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,1011.83,726.34
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,1009.29,725.49
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,1011.94,727.87
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,999.29,720.48
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,978.59,708.39
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,954.53,694.22
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,923.66,676.68
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,889.93,657.16
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,845.86,629.16
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,805.0,603.17
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,752.08,568.97
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,698.4,533.66
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,632.07,488.41
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,567.0,442.27
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,490.36,384.92
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,417.27,328.22
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,323.69,253.55
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,243.98,187.35
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,151.47,107.93
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,51.38,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,8.64,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,13.19,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,32.72,20.65
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,50.94,37.43
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,64.56,49.59
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,77.78,61.06
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,79.98,62.85
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,84.4,66.33
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,118.83,75.72
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,169.16,106.33
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,219.1,143.25
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,273.98,187.41
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,330.85,235.42
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,389.84,284.71
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,446.68,330.86
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,507.66,378.78
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,563.18,422.18
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,618.3,464.1
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,670.81,502.27
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,722.78,539.03
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,768.71,571.25
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,812.53,600.26
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,849.41,623.3
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,890.34,648.85
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,921.77,669.19
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,949.96,687.44
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,971.88,700.22
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,990.22,710.72
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,1002.9,718.82
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,1011.8,724.63
