Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,1013.82,726.51
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,1011.98,726.11
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,1003.81,721.5
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,991.92,714.68
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,971.05,702.49
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,957.41,695.18
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,927.16,678.05
2016,9,9,15,30,792.0,107.0,3.7,31.0,621.0,894.0,659.0
2016,9,9,15,45,771.5,104.0,3.65,31.0,573.0,852.07,632.56
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,808.07,604.52
2016,9,9,16,15,724.5,96.5,3.4,30.5,473.0,755.43,570.62
2016,9,9,16,30,698.0,92.0,3.2,30.0,421.0,706.1,538.48
2016,9,9,16,45,660.0,87.0,3.05,29.5,366.5,642.65,495.63
2016,9,9,17,0,622.0,82.0,2.9,29.0,312.0,580.09,452.23
2016,9,9,17,15,567.5,74.5,2.7,28.5,257.5,504.5,396.08
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,432.37,340.23
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,344.16,269.53
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,263.64,202.36
2016,9,9,18,15,214.5,32.0,2.15,26.5,60.0,164.69,115.98
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,49.96,0.0
2016,9,9,18,45,42.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.5,0.7,22.5,4.5,0.0,0.0
2016,9,10,6,30,0.0,9.0,0.7,23.0,9.0,7.91,0.0
2016,9,10,6,45,0.0,28.5,0.7,23.5,28.5,24.81,14.25
2016,9,10,7,0,0.0,48.0,0.7,24.0,48.0,41.06,29.13
2016,9,10,7,15,7.5,71.0,0.75,24.0,73.0,59.74,45.59
2016,9,10,7,30,15.0,94.0,0.8,24.0,98.0,78.23,61.62
2016,9,10,7,45,23.0,116.5,0.9,24.5,124.5,92.72,73.78
2016,9,10,8,0,31.0,139.0,1.0,25.0,151.0,109.15,87.26
2016,9,10,8,15,17.0,145.0,1.1,25.0,151.5,122.04,92.85
2016,9,10,8,30,3.0,151.0,1.2,25.0,152.0,128.41,97.93
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,184.61,133.63
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,270.4,193.66
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,317.67,228.29
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,385.47,280.87
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,353.88,264.18
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,282.14,212.06
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,379.48,285.08
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,491.47,367.12
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,552.13,411.61
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,622.99,463.14
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,708.5,527.21
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,799.92,593.54
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,836.45,616.48
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,877.83,642.92
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,830.03,608.25
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,742.3,542.25
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,758.31,554.32
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,772.82,564.71
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,760.02,556.02
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,744.94,545.97
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,787.74,577.56
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,844.56,617.57
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,926.97,678.36
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,976.03,711.08
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,848.91,626.91
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,683.83,508.75
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,797.41,597.22
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,880.82,656.89
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,653.0,497.92
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,411.7,316.04
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,575.25,446.51
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,691.04,534.66
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,624.35,486.87
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,559.18,439.89
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,484.47,383.86
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,413.27,328.19
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,323.23,254.87
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,240.56,185.16
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,149.52,103.36
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,39.74,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,14.55,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,25.73,15.12
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,38.43,27.34
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,46.45,34.77
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,55.17,42.51
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,59.92,46.47
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,64.45,50.07
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,102.6,59.9
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,156.43,92.91
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,212.49,135.87
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,271.6,184.21
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,330.35,233.78
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,393.99,286.26
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,452.46,333.14
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,511.3,378.64
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,567.52,420.63
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,623.25,460.77
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,675.0,496.83
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,725.36,530.82
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,771.82,561.99
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,816.15,590.15
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,854.32,613.36
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,896.72,639.09
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,927.88,658.2
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,955.72,675.28
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,898.08,638.68
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,796.41,567.82
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,927.13,660.14
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,1020.25,717.77
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,904.78,643.39
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,745.61,533.17
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,898.28,644.02
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,1002.91,712.14
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,979.92,698.47
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,953.77,684.16
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,934.27,673.57
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,901.54,654.39
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,861.03,630.57
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,818.23,604.9
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,766.17,572.48
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,713.01,538.69
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,654.03,499.24
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,591.89,456.38
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,517.17,402.98
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,445.78,348.88
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,358.68,279.38
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,279.13,212.79
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,176.27,118.52
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,56.69,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,13.64,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,24.39,13.81
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,35.95,25.01
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,42.48,31.07
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,48.78,36.66
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,53.06,40.21
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,57.15,43.44
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,97.97,54.11
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,153.94,88.34
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,212.0,132.86
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,276.59,185.56
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,335.86,235.5
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,396.52,285.84
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,455.44,332.99
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,514.52,378.55
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,571.37,421.68
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,626.52,462.27
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,678.06,498.53
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,728.03,532.68
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,735.38,534.23
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,717.85,518.76
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,625.21,452.45
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,506.57,366.61
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,740.47,536.67
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,948.97,673.8
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,969.61,685.26
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,986.64,696.46
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,865.69,617.56
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,708.68,507.26
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,870.56,624.56
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,1000.45,709.49
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,1002.79,710.61
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,989.88,703.61
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,967.49,690.88
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,941.84,676.19
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,909.9,658.8
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,875.21,639.48
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,835.5,615.36
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,789.22,586.54
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,735.02,552.28
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,680.19,516.87
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,613.31,470.94
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,547.79,424.05
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,471.15,367.32
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,398.18,311.06
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,303.54,235.75
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,222.73,168.62
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,132.96,84.83
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,27.48,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,26.1,14.91
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,38.45,26.95
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,47.22,34.95
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,57.05,43.57
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,68.67,53.33
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,80.88,63.33
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,121.63,79.73
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,171.23,112.84
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,212.06,150.96
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,231.6,172.25
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,253.64,189.51
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,269.91,201.75
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,348.72,258.65
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,445.37,327.98
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,303.71,226.11
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,132.65,97.15
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,333.31,248.17
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,548.72,398.33
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,520.85,376.38
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,484.08,349.86
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,546.57,392.88
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,604.84,431.53
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,670.79,476.35
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,729.19,515.76
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,668.92,474.95
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,616.74,439.53
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,560.84,402.32
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,485.97,351.28
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,579.0,418.59
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,655.47,472.66
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,736.96,530.8
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,814.63,585.45
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,821.05,592.39
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,823.09,597.26
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,855.38,621.91
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,865.11,630.11
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,825.74,606.68
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,779.9,578.87
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,578.54,439.81
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,372.73,286.87
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,475.5,369.57
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,536.97,418.7
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,459.89,360.11
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,382.56,300.0
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,293.06,227.99
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,213.45,161.32
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,116.39,69.71
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,11.82,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,24.18,13.15
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,37.69,26.15
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,46.46,34.13
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,56.25,42.69
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,60.13,45.96
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,63.9,48.97
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,104.26,60.32
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,157.83,93.59
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,216.69,148.31
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,252.94,185.04
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,304.04,219.28
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,388.07,281.99
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,297.8,221.99
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,162.07,120.53
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,313.24,235.34
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,477.64,355.45
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,503.68,372.77
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,528.44,389.49
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,495.34,364.86
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,448.31,330.06
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,469.58,344.91
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,491.18,359.63
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,387.3,285.04
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,269.61,198.72
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,637.73,474.45
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,973.91,699.66
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,985.07,705.95
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,992.52,712.6
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,745.08,545.79
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,440.32,323.75
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,296.54,220.44
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,146.95,107.94
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,215.5,160.88
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,304.73,228.19
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,615.61,466.47
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,861.45,641.26
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,821.19,613.65
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,778.83,586.45
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,724.26,550.98
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,669.15,514.44
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,608.16,471.91
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,547.77,428.31
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,471.21,370.16
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,398.47,312.76
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,312.24,242.77
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,233.93,176.33
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,122.43,67.61
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,8.19,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,26.42,14.68
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,44.49,31.81
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,60.61,46.12
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,76.21,59.63
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,87.93,69.48
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,94.91,75.06
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,131.96,87.57
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,179.94,118.01
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,228.8,154.31
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,281.69,195.81
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,334.16,237.89
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,389.0,281.22
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,443.75,323.75
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,497.68,364.57
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,454.61,335.04
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,381.83,281.27
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,399.29,293.68
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,416.33,305.2
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,290.12,213.97
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,154.01,112.49
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,417.0,309.43
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,694.85,501.43
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,671.31,482.51
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,631.18,454.44
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,655.75,472.33
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,680.01,489.62
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,820.93,589.06
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,940.92,671.58
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,650.22,473.7
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,292.2,214.21
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,405.95,299.79
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,523.86,384.5
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,536.04,394.43
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,546.53,403.83
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,471.69,351.34
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,380.5,286.08
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,558.28,423.01
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,703.84,531.3
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,647.32,492.04
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,591.15,453.49
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,529.83,409.78
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,469.73,365.65
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,394.15,308.75
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,323.24,253.27
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,245.43,190.02
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,164.56,122.68
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,79.64,36.86
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,10.91,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,23.05,11.89
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,36.22,24.86
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,45.06,32.91
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,54.79,41.44
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,59.57,45.38
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,64.15,48.95
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,105.87,60.66
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,159.39,93.77
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,214.86,135.96
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,273.24,183.16
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,318.9,226.37
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,337.91,245.55
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,289.34,212.13
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,222.22,163.18
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,342.71,251.28
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,475.71,344.28
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,590.06,424.61
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,720.24,513.36
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,765.67,541.65
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,809.0,567.95
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,843.66,588.22
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,882.78,611.18
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,913.17,629.88
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,940.37,646.77
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,960.85,660.58
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,977.78,672.43
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,989.1,680.23
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,996.7,686.0
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,998.47,688.45
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,996.47,688.84
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,986.7,685.44
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,984.26,686.66
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,961.58,675.38
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,935.68,662.19
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,903.79,644.49
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,869.13,624.89
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,826.1,599.58
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,785.62,575.6
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,731.97,542.55
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,677.71,508.34
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,612.3,464.28
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,548.08,419.44
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,469.92,362.62
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,395.83,306.13
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,306.22,234.56
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,225.31,166.39
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,107.78,40.85
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,10.91,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,21.55,10.5
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,34.54,23.4
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,41.54,29.89
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,48.3,35.88
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,52.6,39.46
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,56.73,42.72
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,101.0,55.51
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,156.33,90.1
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,213.45,133.51
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,273.05,180.81
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,335.15,230.92
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,394.93,278.35
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,453.28,323.4
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,511.45,366.64
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,453.46,328.1
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,349.24,252.9
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,524.57,381.14
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,722.48,517.22
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,767.78,545.37
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,810.93,572.48
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,848.59,595.97
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,883.34,617.61
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,913.92,635.95
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,941.33,652.34
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,962.46,666.48
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,980.07,678.65
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,991.04,686.22
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,998.28,691.73
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,771.45,546.22
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,487.65,349.02
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,759.25,544.69
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,970.46,682.27
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,809.58,578.79
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,637.27,461.07
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,753.67,547.42
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,847.61,611.66
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,802.76,583.74
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,756.32,555.61
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,700.08,520.52
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,643.53,484.36
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,576.91,438.73
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,511.71,391.96
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,427.6,330.44
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,354.45,274.26
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,266.16,203.58
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,187.71,137.43
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,91.19,21.41
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,9.1,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,23.05,11.28
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,37.72,25.9
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,48.37,35.6
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,58.64,44.69
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,64.78,49.92
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,71.37,55.33
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,113.14,67.99
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,165.27,101.15
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,218.94,142.52
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,275.94,189.07
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,332.8,235.97
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,391.65,283.44
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,448.19,327.99
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,505.11,371.16
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,559.78,411.75
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,614.43,450.86
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,664.02,484.22
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,712.31,515.44
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,756.62,543.46
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,798.99,568.45
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,844.22,592.85
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,881.16,611.17
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,862.22,596.42
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,813.64,559.87
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,905.71,620.59
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,976.3,659.38
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,924.29,629.05
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,841.23,575.8
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,770.87,533.32
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,713.84,497.5
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,758.24,530.77
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,817.01,571.24
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,886.66,620.29
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,932.37,650.62
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,900.26,632.74
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,865.41,613.95
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,822.0,589.41
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,781.22,566.13
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,726.04,533.21
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,670.38,499.06
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,605.1,456.06
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,541.04,412.11
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,462.07,354.64
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,387.4,297.59
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,294.76,224.18
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,210.82,153.09
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,99.58,4.44
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,10.01,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,21.16,9.6
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,34.73,23.37
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,41.73,29.87
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,48.5,35.87
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.0,51.25,38.14
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,54.0,40.24
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,100.35,53.75
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,156.34,89.22
2016,9,19,8,45,731.5,90.5,2.45,30.0,457.5,218.39,137.1
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,279.06,186.59
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.0,338.56,236.47
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,399.45,286.5
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,458.98,333.53
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,518.68,378.8
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,575.33,420.32
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,630.25,459.08
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,681.68,494.41
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,731.57,527.6
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,777.09,557.28
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,820.26,585.22
2016,9,19,11,45,880.0,113.0,2.1,34.0,866.0,858.96,610.16
2016,9,19,12,0,885.0,112.0,2.2,34.0,878.0,894.88,633.29
2016,9,19,12,15,886.0,112.0,2.25,34.0,881.5,925.2,652.44
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,952.2,669.56
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.5,973.31,682.16
2016,9,19,13,0,885.0,111.0,2.5,35.0,874.0,990.77,692.59
2016,9,19,13,15,881.5,110.5,2.55,35.0,859.5,1002.02,700.27
