Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,30,878.0,110.0,2.6,35.0,845.0,1009.44,705.78
2016,9,19,13,45,872.0,109.0,2.7,35.0,822.5,1009.95,707.64
2016,9,19,14,0,866.0,108.0,2.8,35.0,800.0,1006.61,707.29
2016,9,19,14,15,858.0,106.0,2.85,35.0,770.0,996.32,702.32
2016,9,19,14,30,850.0,104.0,2.9,35.0,740.0,982.33,695.19
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.5,960.78,683.37
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,935.91,669.5
2016,9,19,15,15,810.5,97.5,3.0,34.5,622.0,913.82,658.45
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,878.82,638.86
2016,9,19,15,45,773.5,92.0,3.0,34.0,530.0,835.2,612.1
2016,9,19,16,0,752.0,89.0,3.0,34.0,481.0,789.64,583.73
2016,9,19,16,15,723.0,84.5,2.85,33.5,429.0,734.34,548.56
2016,9,19,16,30,694.0,80.0,2.7,33.0,377.0,682.31,514.93
2016,9,19,16,45,653.0,74.5,2.55,32.5,323.0,615.97,470.12
2016,9,19,17,0,612.0,69.0,2.4,32.0,269.0,550.98,424.81
2016,9,19,17,15,550.0,62.0,2.2,31.0,215.0,471.84,366.31
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,397.11,308.17
2016,9,19,17,45,389.0,44.0,1.8,29.5,112.5,301.75,230.96
2016,9,19,18,0,290.0,33.0,1.6,29.0,64.0,216.59,156.68
2016,9,19,18,15,145.0,16.5,1.6,28.5,32.0,102.18,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,10.01,0.0
2016,9,20,6,45,208.5,26.0,1.85,23.5,50.0,21.29,9.42
2016,9,20,7,0,351.0,41.0,2.1,24.0,88.0,33.05,22.04
2016,9,20,7,15,440.0,51.0,2.0,24.5,139.0,39.72,28.29
2016,9,20,7,30,529.0,61.0,1.9,25.0,190.0,46.19,34.06
2016,9,20,7,45,590.5,66.5,1.85,26.0,245.5,48.7,36.14
2016,9,20,8,0,652.0,72.0,1.8,27.0,301.0,51.21,38.07
2016,9,20,8,15,689.5,77.0,1.7,27.5,355.5,99.79,52.51
2016,9,20,8,30,727.0,82.0,1.6,28.0,410.0,161.37,92.42
2016,9,20,8,45,755.0,85.5,1.5,29.0,462.0,219.79,137.47
2016,9,20,9,0,783.0,89.0,1.4,30.0,514.0,281.23,187.49
2016,9,20,9,15,802.0,92.0,1.45,30.5,561.5,342.02,237.98
2016,9,20,9,30,821.0,95.0,1.5,31.0,609.0,404.1,288.41
2016,9,20,9,45,834.5,97.5,1.55,31.5,651.5,466.12,337.26
2016,9,20,10,0,848.0,100.0,1.6,32.0,694.0,525.47,382.51
2016,9,20,10,15,858.5,102.0,1.65,32.0,729.5,582.38,425.31
2016,9,20,10,30,869.0,104.0,1.7,32.0,765.0,638.36,466.18
2016,9,20,10,45,876.0,105.5,1.8,32.5,793.0,690.37,502.54
2016,9,20,11,0,883.0,107.0,1.9,33.0,821.0,740.6,536.55
2016,9,20,11,15,888.0,108.0,1.9,33.0,841.0,786.82,565.95
2016,9,20,11,30,893.0,109.0,1.9,33.0,861.0,830.63,593.49
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.0,869.24,616.67
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,904.87,637.79
2016,9,20,12,15,898.5,110.5,2.0,34.0,888.0,935.55,656.54
2016,9,20,12,30,899.0,111.0,2.0,34.0,891.0,962.82,673.19
2016,9,20,12,45,897.5,111.0,2.0,34.5,885.0,984.15,684.8
2016,9,20,13,0,896.0,111.0,2.0,35.0,879.0,1001.78,694.22
2016,9,20,13,15,892.5,110.0,2.0,35.0,865.0,1012.57,701.02
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,1019.48,705.66
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,1019.95,707.17
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,1016.52,706.51
2016,9,20,14,15,868.5,105.5,2.05,35.0,774.5,1006.17,700.65
2016,9,20,14,30,860.0,104.0,2.0,35.0,744.0,992.09,692.7
2016,9,20,14,45,832.0,109.5,2.0,35.0,703.0,973.75,682.85
2016,9,20,15,0,804.0,115.0,2.0,35.0,662.0,941.99,664.72
2016,9,20,15,15,787.5,112.0,2.0,34.5,618.0,908.65,646.96
2016,9,20,15,30,771.0,109.0,2.0,34.0,574.0,872.57,627.24
2016,9,20,15,45,748.0,105.0,2.0,34.0,525.0,826.94,599.77
2016,9,20,16,0,725.0,101.0,2.0,34.0,476.0,784.41,574.0
2016,9,20,16,15,694.5,96.0,1.9,33.5,423.5,728.25,538.92
2016,9,20,16,30,664.0,91.0,1.8,33.0,371.0,671.66,502.76
2016,9,20,16,45,620.0,84.5,1.7,33.0,316.5,602.91,455.99
2016,9,20,17,0,576.0,78.0,1.6,33.0,262.0,535.74,408.43
2016,9,20,17,15,511.5,69.0,1.45,32.0,208.5,453.98,348.66
2016,9,20,17,30,447.0,60.0,1.3,31.0,155.0,376.83,289.44
2016,9,20,17,45,346.5,47.0,1.15,30.0,107.5,280.43,212.76
2016,9,20,18,0,246.0,34.0,1.0,29.0,60.0,194.44,138.22
2016,9,20,18,15,123.0,17.0,1.0,28.5,30.0,89.9,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,6.37,0.0
2016,9,21,6,45,111.0,28.5,0.8,23.5,42.0,22.98,10.21
2016,9,21,7,0,203.0,50.0,0.9,24.0,77.0,38.54,26.6
2016,9,21,7,15,283.0,68.0,0.95,24.5,125.5,51.44,38.23
2016,9,21,7,30,363.0,86.0,1.0,25.0,174.0,63.84,49.08
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.0,70.58,54.71
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,77.08,59.88
2016,9,21,8,15,359.5,147.0,1.2,27.5,283.5,134.46,90.63
2016,9,21,8,30,220.0,186.0,1.2,28.0,285.0,175.57,124.51
2016,9,21,8,45,236.5,209.0,1.25,28.5,327.0,212.09,151.72
2016,9,21,9,0,253.0,232.0,1.3,29.0,369.0,254.42,184.13
2016,9,21,9,15,476.5,191.0,1.35,29.5,478.0,315.17,225.93
2016,9,21,9,30,700.0,150.0,1.4,30.0,587.0,403.13,290.19
2016,9,21,9,45,406.0,238.5,1.45,30.5,496.5,390.65,286.13
2016,9,21,10,0,112.0,327.0,1.5,31.0,406.0,340.87,250.97
2016,9,21,10,15,63.0,288.5,1.55,31.0,333.5,290.23,214.41
2016,9,21,10,30,14.0,250.0,1.6,31.0,261.0,229.8,169.53
2016,9,21,10,45,419.0,197.0,1.65,31.5,534.5,470.97,350.46
2016,9,21,11,0,824.0,144.0,1.7,32.0,808.0,737.5,536.06
2016,9,21,11,15,450.5,271.0,1.8,32.0,636.0,612.5,445.09
2016,9,21,11,30,77.0,398.0,1.9,32.0,464.0,431.95,313.27
2016,9,21,11,45,138.0,415.0,2.0,32.5,533.5,515.91,373.54
2016,9,21,12,0,199.0,432.0,2.1,33.0,603.0,596.07,428.66
2016,9,21,12,15,222.5,430.5,2.2,33.0,622.5,627.47,450.44
2016,9,21,12,30,246.0,429.0,2.3,33.0,642.0,659.19,472.72
2016,9,21,12,45,563.0,276.5,2.4,33.5,759.5,845.66,603.96
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,999.89,702.6
2016,9,21,13,15,877.0,123.5,2.55,34.0,862.5,1011.59,709.31
2016,9,21,13,30,874.0,123.0,2.6,34.0,848.0,1019.48,715.14
2016,9,21,13,45,869.0,121.0,2.65,34.0,825.5,1019.91,716.53
2016,9,21,14,0,864.0,119.0,2.7,34.0,803.0,1016.47,715.73
2016,9,21,14,15,855.5,117.5,2.75,34.0,773.0,1006.25,710.85
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,1003.36,710.79
2016,9,21,14,45,837.0,112.5,2.85,34.0,705.5,981.89,699.05
2016,9,21,15,0,827.0,109.0,2.9,34.0,668.0,956.95,685.26
2016,9,21,15,15,530.5,188.5,2.9,33.5,538.5,747.98,549.86
2016,9,21,15,30,234.0,268.0,2.9,33.0,409.0,517.58,386.07
2016,9,21,15,45,495.0,181.5,2.9,33.0,446.0,684.05,512.25
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,798.95,593.41
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,747.51,559.94
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,691.16,523.46
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.0,623.74,477.96
2016,9,21,17,0,616.0,73.0,2.5,31.0,267.0,557.57,431.61
2016,9,21,17,15,553.0,64.5,2.2,30.0,212.5,475.67,370.22
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,398.24,309.33
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,301.23,230.64
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,214.64,151.92
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,79.62,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,8.19,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,46.5,20.43,8.11
2016,9,22,7,0,313.0,43.0,1.6,22.0,83.0,33.36,22.44
2016,9,22,7,15,400.0,55.0,1.5,22.5,133.5,43.35,31.62
2016,9,22,7,30,487.0,67.0,1.4,23.0,184.0,51.33,38.77
2016,9,22,7,45,538.0,77.0,1.3,24.0,237.5,57.13,43.69
2016,9,22,8,0,589.0,87.0,1.2,25.0,291.0,62.65,48.16
2016,9,22,8,15,628.5,94.0,1.3,26.0,345.0,110.77,63.25
2016,9,22,8,30,668.0,101.0,1.4,27.0,399.0,166.4,99.15
2016,9,22,8,45,692.0,108.0,1.5,28.0,450.0,223.83,143.76
2016,9,22,9,0,716.0,115.0,1.6,29.0,501.0,283.92,192.78
2016,9,22,9,15,737.5,119.5,1.7,29.5,548.0,343.46,242.04
2016,9,22,9,30,759.0,124.0,1.8,30.0,595.0,404.73,291.73
2016,9,22,9,45,772.5,128.0,1.95,30.5,636.5,465.69,339.98
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,523.97,384.86
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,579.69,427.03
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,634.81,467.59
2016,9,22,10,45,815.0,140.5,2.25,31.5,775.0,686.31,503.56
2016,9,22,11,0,821.0,144.0,2.3,32.0,802.0,736.18,537.39
2016,9,22,11,15,826.0,145.5,2.35,32.0,821.5,781.51,568.21
2016,9,22,11,30,831.0,147.0,2.4,32.0,841.0,824.63,596.16
2016,9,22,11,45,824.0,153.5,2.5,32.5,850.0,860.15,618.1
2016,9,22,12,0,817.0,160.0,2.6,33.0,859.0,892.31,637.81
2016,9,22,12,15,817.0,160.0,2.65,33.0,861.0,920.93,656.15
2016,9,22,12,30,817.0,160.0,2.7,33.0,863.0,946.33,672.5
2016,9,22,12,45,464.0,290.5,2.8,33.0,690.0,765.58,551.15
2016,9,22,13,0,111.0,421.0,2.9,33.0,517.0,524.36,379.29
2016,9,22,13,15,224.0,402.0,2.95,33.0,589.0,638.13,462.54
2016,9,22,13,30,337.0,383.0,3.0,33.0,661.0,754.76,543.88
2016,9,22,13,45,264.5,385.5,3.1,33.5,600.0,691.14,498.61
2016,9,22,14,0,192.0,388.0,3.2,34.0,539.0,607.77,440.54
2016,9,22,14,15,136.0,364.0,3.25,33.5,469.0,528.12,386.07
2016,9,22,14,30,80.0,340.0,3.3,33.0,399.0,429.38,316.54
2016,9,22,14,45,379.5,255.5,3.35,33.0,513.0,688.29,508.83
2016,9,22,15,0,679.0,171.0,3.4,33.0,627.0,889.94,650.12
2016,9,22,15,15,658.5,165.5,3.4,32.5,583.5,852.27,626.44
2016,9,22,15,30,638.0,160.0,3.4,32.0,540.0,812.39,602.76
2016,9,22,15,45,608.0,154.5,3.45,32.0,491.5,761.97,570.49
2016,9,22,16,0,578.0,149.0,3.5,32.0,443.0,703.88,532.29
2016,9,22,16,15,542.5,140.0,3.4,31.5,392.0,644.47,492.58
2016,9,22,16,30,507.0,131.0,3.3,31.0,341.0,585.66,451.83
2016,9,22,16,45,457.5,120.0,3.25,31.0,288.5,514.89,400.14
2016,9,22,17,0,408.0,109.0,3.2,31.0,236.0,446.98,348.99
2016,9,22,17,15,343.0,93.0,2.9,30.0,185.0,366.11,286.94
2016,9,22,17,30,278.0,77.0,2.6,29.0,134.0,290.92,226.91
2016,9,22,17,45,189.0,56.0,2.3,28.5,89.5,191.79,146.06
2016,9,22,18,0,100.0,35.0,2.0,28.0,45.0,113.08,76.34
2016,9,22,18,15,50.0,17.5,1.95,27.5,22.5,38.27,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,17.58,5.64
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,34.78,23.34
2016,9,23,7,15,326.5,59.0,2.85,24.5,124.0,44.81,32.54
2016,9,23,7,30,417.0,73.0,3.0,25.0,172.0,54.51,41.12
2016,9,23,7,45,499.0,77.5,3.2,25.5,227.0,57.47,43.69
2016,9,23,8,0,581.0,82.0,3.4,26.0,282.0,58.77,44.67
2016,9,23,8,15,290.5,97.5,3.45,26.5,197.5,91.0,58.55
2016,9,23,8,30,0.0,113.0,3.5,27.0,113.0,98.0,73.6
2016,9,23,8,45,372.5,104.0,3.6,27.5,303.5,157.55,105.7
2016,9,23,9,0,745.0,95.0,3.7,28.0,494.0,279.34,190.97
2016,9,23,9,15,765.0,98.0,3.75,28.0,541.0,338.14,241.33
2016,9,23,9,30,785.0,101.0,3.8,28.0,588.0,398.38,292.31
2016,9,23,9,45,804.5,101.5,3.85,28.5,630.0,457.31,340.49
2016,9,23,10,0,824.0,102.0,3.9,29.0,672.0,516.96,387.71
2016,9,23,10,15,834.5,104.0,3.9,29.0,707.0,573.24,431.72
2016,9,23,10,30,845.0,106.0,3.9,29.0,742.0,627.86,473.3
2016,9,23,10,45,854.0,107.0,3.95,29.5,769.5,679.42,510.76
2016,9,23,11,0,863.0,108.0,4.0,30.0,797.0,729.43,545.97
2016,9,23,11,15,868.0,108.5,4.0,30.0,817.0,774.12,576.03
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,816.43,604.24
2016,9,23,11,45,521.0,269.5,4.0,30.5,705.5,718.86,531.42
2016,9,23,12,0,169.0,430.0,4.0,31.0,574.0,569.11,417.41
2016,9,23,12,15,181.5,431.0,4.05,31.0,586.5,592.02,434.63
2016,9,23,12,30,194.0,432.0,4.1,31.0,599.0,614.87,451.02
2016,9,23,12,45,184.5,429.5,4.15,31.5,587.5,612.77,448.63
2016,9,23,13,0,175.0,427.0,4.2,32.0,576.0,609.34,445.47
2016,9,23,13,15,94.5,345.5,4.2,32.0,426.0,433.76,320.43
2016,9,23,13,30,14.0,264.0,4.2,32.0,276.0,257.69,190.26
2016,9,23,13,45,87.0,325.0,4.25,32.0,394.0,411.32,306.01
2016,9,23,14,0,160.0,386.0,4.3,32.0,512.0,573.75,423.47
2016,9,23,14,15,486.5,252.0,4.3,32.0,612.5,794.03,586.35
2016,9,23,14,30,813.0,118.0,4.3,32.0,713.0,970.94,707.79
2016,9,23,14,45,800.0,115.5,4.35,32.0,675.5,947.91,693.0
2016,9,23,15,0,787.0,113.0,4.4,32.0,638.0,921.65,677.46
2016,9,23,15,15,769.5,110.0,4.35,31.5,594.5,887.47,657.45
2016,9,23,15,30,752.0,107.0,4.3,31.0,551.0,850.68,635.52
2016,9,23,15,45,728.5,103.0,4.3,31.0,503.0,809.7,609.39
2016,9,23,16,0,705.0,99.0,4.3,31.0,455.0,762.53,578.62
2016,9,23,16,15,672.5,94.0,4.15,30.5,403.0,705.33,540.79
2016,9,23,16,30,640.0,89.0,4.0,30.0,351.0,647.95,501.95
2016,9,23,16,45,595.5,82.0,3.85,30.0,297.5,579.24,452.63
2016,9,23,17,0,551.0,75.0,3.7,30.0,244.0,512.28,402.47
2016,9,23,17,15,482.5,66.0,3.4,29.5,192.0,429.26,337.93
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,351.34,274.79
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,251.63,192.44
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,167.68,112.12
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,58.87,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.5,22.5,2.85,23.5,37.0,17.6,5.12
2016,9,24,7,0,231.0,45.0,3.0,24.0,74.0,34.81,23.31
2016,9,24,7,15,321.0,58.5,3.1,24.0,121.5,44.46,32.29
2016,9,24,7,30,411.0,72.0,3.2,24.0,169.0,53.79,40.68
2016,9,24,7,45,474.0,81.5,3.35,24.5,222.0,60.84,46.77
2016,9,24,8,0,537.0,91.0,3.5,25.0,275.0,65.83,50.9
2016,9,24,8,15,579.0,98.0,3.6,25.5,327.5,112.29,66.08
2016,9,24,8,30,621.0,105.0,3.7,26.0,380.0,165.11,100.98
2016,9,24,8,45,341.5,164.5,3.85,26.5,319.0,201.53,141.92
2016,9,24,9,0,62.0,224.0,4.0,27.0,258.0,202.88,153.49
2016,9,24,9,15,108.5,254.0,4.0,27.5,319.0,249.26,188.03
2016,9,24,9,30,155.0,284.0,4.0,28.0,380.0,301.6,227.19
2016,9,24,9,45,77.5,191.5,4.05,28.5,239.5,203.8,153.53
2016,9,24,10,0,0.0,99.0,4.1,29.0,99.0,87.81,63.6
2016,9,24,10,15,403.0,111.5,4.05,29.0,413.5,336.06,257.69
2016,9,24,10,30,806.0,124.0,4.0,29.0,728.0,622.58,470.54
2016,9,24,10,45,817.0,124.5,4.0,29.5,756.0,674.18,506.69
2016,9,24,11,0,828.0,125.0,4.0,30.0,784.0,724.54,542.1
2016,9,24,11,15,574.0,257.5,4.0,30.0,720.0,696.3,517.55
2016,9,24,11,30,320.0,390.0,4.0,30.0,656.0,638.31,471.38
2016,9,24,11,45,176.5,370.0,4.0,30.0,517.0,506.67,376.2
2016,9,24,12,0,33.0,350.0,4.0,30.0,378.0,360.31,267.08
2016,9,24,12,15,437.5,241.0,4.0,30.0,614.0,659.24,493.51
2016,9,24,12,30,842.0,132.0,4.0,30.0,850.0,932.03,682.04
2016,9,24,12,45,839.0,132.0,4.05,30.5,843.5,950.58,691.37
2016,9,24,13,0,836.0,132.0,4.1,31.0,837.0,965.59,700.24
2016,9,24,13,15,832.0,131.5,4.05,31.0,822.5,986.51,713.95
2016,9,24,13,30,828.0,131.0,4.0,31.0,808.0,993.11,718.38
2016,9,24,13,45,819.5,130.5,4.0,31.0,785.0,991.42,717.97
2016,9,24,14,0,811.0,130.0,4.0,31.0,762.0,985.98,715.33
2016,9,24,14,15,571.0,227.5,4.0,30.5,664.0,858.27,631.94
2016,9,24,14,30,331.0,325.0,4.0,30.0,566.0,701.7,520.9
2016,9,24,14,45,330.0,306.0,4.0,30.0,536.0,678.92,507.21
2016,9,24,15,0,329.0,287.0,4.0,30.0,506.0,654.34,491.47
2016,9,24,15,15,493.5,215.0,3.95,29.5,517.5,742.68,560.62
2016,9,24,15,30,658.0,143.0,3.9,29.0,529.0,810.87,612.47
2016,9,24,15,45,628.0,138.0,3.9,29.0,480.5,760.6,578.69
2016,9,24,16,0,598.0,133.0,3.9,29.0,432.0,709.28,544.4
2016,9,24,16,15,562.0,125.5,3.7,28.5,381.5,649.47,503.69
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,584.05,457.5
2016,9,24,16,45,473.0,108.5,3.35,28.0,278.5,511.73,403.47
2016,9,24,17,0,420.0,99.0,3.2,28.0,226.0,442.61,350.24
2016,9,24,17,15,350.5,85.0,3.0,27.5,176.0,360.76,285.82
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,285.15,224.03
2016,9,24,17,45,189.5,51.0,2.6,26.5,83.0,185.45,141.67
2016,9,24,18,0,98.0,31.0,2.4,26.0,40.0,104.9,66.1
2016,9,24,18,15,49.0,15.5,2.4,25.5,20.0,35.86,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,18.5,2.05,23.0,18.5,16.31,3.79
2016,9,25,7,0,0.0,37.0,2.2,23.0,37.0,31.91,20.96
2016,9,25,7,15,8.0,60.5,2.3,23.0,62.5,51.04,38.01
2016,9,25,7,30,16.0,84.0,2.4,23.0,88.0,69.91,54.65
2016,9,25,7,45,29.5,107.0,2.5,23.5,116.5,85.31,67.89
2016,9,25,8,0,43.0,130.0,2.6,24.0,145.0,102.22,82.07
2016,9,25,8,15,73.5,157.5,2.6,24.0,188.0,130.38,98.33
2016,9,25,8,30,104.0,185.0,2.6,24.0,231.0,163.27,122.3
2016,9,25,8,45,137.0,210.5,2.65,24.5,278.5,197.36,147.51
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,239.13,179.27
2016,9,25,9,15,129.5,256.0,2.65,25.0,328.0,256.96,194.75
2016,9,25,9,30,89.0,276.0,2.6,25.0,330.0,270.09,205.79
2016,9,25,9,45,232.0,282.5,2.6,25.5,438.0,349.9,265.31
2016,9,25,10,0,375.0,289.0,2.6,26.0,546.0,447.75,338.04
2016,9,25,10,15,341.0,315.5,2.6,26.0,558.5,477.57,360.27
2016,9,25,10,30,307.0,342.0,2.6,26.0,571.0,503.58,379.22
2016,9,25,10,45,385.5,326.5,2.6,26.0,625.0,563.61,423.88
2016,9,25,11,0,464.0,311.0,2.6,26.0,679.0,635.66,476.24
2016,9,25,11,15,428.5,336.0,2.55,26.0,682.5,658.38,490.96
2016,9,25,11,30,393.0,361.0,2.5,26.0,686.0,670.16,498.17
2016,9,25,11,45,422.5,352.5,2.5,26.5,706.5,715.96,529.38
2016,9,25,12,0,452.0,344.0,2.5,27.0,727.0,754.97,555.42
2016,9,25,12,15,345.5,383.0,2.45,27.0,676.5,706.33,519.37
2016,9,25,12,30,239.0,422.0,2.4,27.0,626.0,647.96,476.73
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.5,687.08,504.72
2016,9,25,13,0,287.0,405.0,2.4,27.0,647.0,712.24,522.62
2016,9,25,13,15,146.5,295.0,2.3,27.0,418.5,449.03,336.56
2016,9,25,13,30,6.0,185.0,2.2,27.0,190.0,174.02,129.69
2016,9,25,13,45,81.0,283.0,2.15,27.0,346.5,361.1,273.47
2016,9,25,14,0,156.0,381.0,2.1,27.0,503.0,565.24,420.82
2016,9,25,14,15,206.0,360.0,2.0,26.5,514.0,595.72,443.69
2016,9,25,14,30,256.0,339.0,1.9,26.0,525.0,643.03,479.01
2016,9,25,14,45,128.0,239.5,1.85,26.0,332.5,384.59,292.9
2016,9,25,15,0,0.0,140.0,1.8,26.0,140.0,126.85,94.74
2016,9,25,15,15,0.0,121.5,1.8,26.0,121.5,109.39,81.74
2016,9,25,15,30,0.0,103.0,1.8,26.0,103.0,91.97,68.23
2016,9,25,15,45,0.0,56.0,1.85,26.0,56.0,49.5,34.47
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.93,0.82
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.04,0.13
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.16,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.5,5.5,4.83,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.51,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.63,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.75,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.88,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.38,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,8.78,1.76
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,14.5,6.97
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,20.23,12.15
2016,9,26,7,45,0.0,31.0,4.0,19.0,31.0,27.3,18.44
2016,9,26,8,0,0.0,39.0,4.1,19.0,39.0,34.38,24.66
2016,9,26,8,15,0.0,39.5,4.15,19.0,39.5,34.83,23.69
2016,9,26,8,30,0.0,40.0,4.2,19.0,40.0,35.28,23.99
2016,9,26,8,45,0.0,55.5,4.3,19.0,55.5,49.03,35.34
2016,9,26,9,0,0.0,71.0,4.4,19.0,71.0,62.81,46.62
2016,9,26,9,15,0.5,117.5,4.4,19.0,118.0,103.62,79.93
2016,9,26,9,30,1.0,164.0,4.4,19.0,165.0,144.03,112.42
2016,9,26,9,45,0.5,133.0,4.4,19.5,133.5,117.64,90.58
2016,9,26,10,0,0.0,102.0,4.4,20.0,102.0,90.45,68.25
2016,9,26,10,15,0.0,113.0,4.4,20.0,113.0,100.22,76.01
2016,9,26,10,30,0.0,124.0,4.4,20.0,124.0,110.07,83.77
2016,9,26,10,45,2.5,150.5,4.4,20.5,152.5,135.46,103.8
2016,9,26,11,0,5.0,177.0,4.4,21.0,181.0,161.34,124.0
2016,9,26,11,15,7.0,196.5,4.4,21.0,202.0,181.03,139.39
2016,9,26,11,30,9.0,216.0,4.4,21.0,223.0,201.09,155.04
2016,9,26,11,45,12.0,247.0,4.4,21.5,257.0,232.97,179.5
2016,9,26,12,0,15.0,278.0,4.4,22.0,291.0,265.58,204.24
2016,9,26,12,15,11.5,240.5,4.35,22.0,250.5,228.54,175.51
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,191.09,146.39
2016,9,26,12,45,8.0,204.0,4.25,22.0,211.0,192.59,147.64
2016,9,26,13,0,8.0,205.0,4.2,22.0,212.0,194.06,148.84
2016,9,26,13,15,18.5,264.0,4.15,22.0,280.0,261.55,201.6
2016,9,26,13,30,29.0,323.0,4.1,22.0,348.0,349.06,268.68
2016,9,26,13,45,19.5,276.5,4.1,22.0,293.0,277.07,213.59
2016,9,26,14,0,10.0,230.0,4.1,22.0,238.0,222.52,171.52
2016,9,26,14,15,14.0,243.5,4.05,22.0,254.0,240.84,186.29
2016,9,26,14,30,18.0,257.0,4.0,22.0,270.0,259.72,201.38
2016,9,26,14,45,9.0,178.5,3.95,22.0,185.0,172.83,133.48
2016,9,26,15,0,0.0,100.0,3.9,22.0,100.0,88.96,66.6
2016,9,26,15,15,0.0,57.0,3.8,22.0,57.0,50.43,35.62
2016,9,26,15,30,0.0,14.0,3.7,22.0,14.0,12.35,4.52
2016,9,26,15,45,0.0,65.5,3.65,22.0,65.5,57.93,42.04
2016,9,26,16,0,0.0,117.0,3.6,22.0,117.0,106.71,82.0
2016,9,26,16,15,0.0,103.0,3.55,21.5,103.0,93.58,71.68
2016,9,26,16,30,0.0,89.0,3.5,21.0,89.0,80.43,61.25
2016,9,26,16,45,0.0,74.5,3.45,21.0,74.5,66.77,50.11
2016,9,26,17,0,0.0,60.0,3.4,21.0,60.0,53.08,38.77
2016,9,26,17,15,0.0,46.5,3.2,20.5,46.5,41.04,28.7
2016,9,26,17,30,0.0,33.0,3.0,20.0,33.0,29.08,18.52
2016,9,26,17,45,0.0,21.0,2.85,20.0,21.0,18.48,9.33
2016,9,26,18,0,0.0,9.0,2.7,20.0,9.0,7.9,0.0
2016,9,26,18,15,0.0,4.5,2.7,19.5,4.5,4.09,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,38.5,21.5,2.95,17.0,26.0,18.13,3.44
2016,9,27,7,0,77.0,43.0,3.0,17.0,52.0,35.03,24.07
2016,9,27,7,15,118.5,65.5,3.05,17.0,88.5,52.2,39.95
2016,9,27,7,30,160.0,88.0,3.1,17.0,125.0,66.75,53.22
2016,9,27,7,45,198.0,108.0,3.2,17.5,166.0,80.56,65.42
2016,9,27,8,0,236.0,128.0,3.3,18.0,207.0,94.44,77.36
2016,9,27,8,15,246.0,152.5,3.3,18.5,247.5,133.04,96.57
2016,9,27,8,30,256.0,177.0,3.3,19.0,288.0,173.47,126.53
2016,9,27,8,45,133.5,178.5,3.35,19.5,237.0,173.84,131.92
2016,9,27,9,0,11.0,180.0,3.4,20.0,186.0,157.68,123.19
2016,9,27,9,15,13.0,196.5,3.3,20.5,204.0,174.15,135.79
2016,9,27,9,30,15.0,213.0,3.2,21.0,222.0,190.94,148.48
2016,9,27,9,45,31.5,251.5,3.1,21.5,272.5,233.17,180.91
2016,9,27,10,0,48.0,290.0,3.0,22.0,323.0,278.99,215.66
2016,9,27,10,15,51.0,303.5,2.9,22.0,340.0,298.18,230.02
2016,9,27,10,30,54.0,317.0,2.8,22.0,357.0,317.75,244.64
2016,9,27,10,45,246.0,318.0,2.7,22.5,510.5,463.63,356.35
2016,9,27,11,0,438.0,319.0,2.6,23.0,664.0,625.63,475.09
2016,9,27,11,15,313.0,364.0,2.55,23.0,614.0,591.19,447.09
2016,9,27,11,30,188.0,409.0,2.5,23.0,564.0,543.54,410.08
2016,9,27,11,45,128.5,401.5,2.45,23.0,508.0,498.43,376.35
2016,9,27,12,0,69.0,394.0,2.4,23.0,452.0,436.63,329.96
2016,9,27,12,15,130.5,408.5,2.4,23.0,519.0,525.47,396.36
2016,9,27,12,30,192.0,423.0,2.4,23.0,586.0,606.21,455.04
2016,9,27,12,45,198.0,419.5,2.4,23.0,586.0,617.67,463.0
2016,9,27,13,0,204.0,416.0,2.4,23.0,586.0,628.36,470.95
2016,9,27,13,15,228.0,404.0,2.4,23.0,591.0,646.9,485.12
2016,9,27,13,30,252.0,392.0,2.4,23.0,596.0,681.9,510.5
2016,9,27,13,45,235.5,382.5,2.4,23.0,568.5,643.41,483.85
2016,9,27,14,0,219.0,373.0,2.4,23.0,541.0,620.83,468.49
2016,9,27,14,15,260.5,349.0,2.35,23.0,541.0,657.47,496.3
2016,9,27,14,30,302.0,325.0,2.3,23.0,541.0,673.7,509.6
2016,9,27,14,45,319.5,301.5,2.3,23.0,519.0,664.16,504.66
2016,9,27,15,0,337.0,278.0,2.3,23.0,497.0,652.25,498.29
2016,9,27,15,15,344.5,255.0,2.2,22.5,465.5,628.92,484.01
2016,9,27,15,30,352.0,232.0,2.1,22.0,434.0,603.43,468.12
2016,9,27,15,45,243.0,221.5,2.05,22.0,355.5,486.38,380.86
2016,9,27,16,0,134.0,211.0,2.0,22.0,277.0,358.7,283.18
2016,9,27,16,15,129.0,186.5,1.85,22.0,244.0,323.95,257.61
2016,9,27,16,30,124.0,162.0,1.7,22.0,211.0,288.91,230.88
2016,9,27,16,45,320.5,118.5,1.55,22.0,217.5,393.23,317.01
2016,9,27,17,0,517.0,75.0,1.4,22.0,224.0,485.43,388.61
2016,9,27,17,15,445.0,65.0,1.2,21.5,173.0,400.74,320.34
2016,9,27,17,30,373.0,55.0,1.0,21.0,122.0,319.27,253.21
2016,9,27,17,45,270.5,39.5,0.85,21.0,79.0,225.57,173.17
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,134.91,65.7
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,47.85,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,13.98,0.53
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,28.29,18.23
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.0,35.22,24.99
2016,9,28,7,30,529.0,55.0,2.2,19.0,175.0,41.93,31.16
2016,9,28,7,45,589.5,61.5,2.2,19.5,229.5,45.45,34.32
2016,9,28,8,0,650.0,68.0,2.2,20.0,284.0,50.91,39.01
2016,9,28,8,15,689.0,73.5,2.1,20.5,338.5,104.25,56.25
2016,9,28,8,30,728.0,79.0,2.0,21.0,393.0,166.34,99.2
2016,9,28,8,45,756.5,82.5,1.9,22.0,444.5,225.02,146.55
2016,9,28,9,0,785.0,86.0,1.8,23.0,496.0,286.74,198.65
2016,9,28,9,15,804.5,89.0,1.7,23.5,543.5,347.75,250.74
2016,9,28,9,30,824.0,92.0,1.6,24.0,591.0,410.04,302.49
2016,9,28,9,45,838.5,94.0,1.55,24.5,632.5,471.62,352.01
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,531.01,398.01
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,587.57,440.14
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,643.11,479.87
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,694.74,515.41
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,744.58,547.96
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.0,790.48,577.29
2016,9,28,11,30,898.0,104.0,1.3,27.0,837.0,833.91,604.71
2016,9,28,11,45,905.0,102.0,1.35,27.5,849.5,873.36,628.72
2016,9,28,12,0,912.0,100.0,1.4,28.0,862.0,910.01,650.77
2016,9,28,12,15,913.0,100.0,1.4,28.0,864.0,940.27,669.32
2016,9,28,12,30,914.0,100.0,1.4,28.0,866.0,967.07,685.74
2016,9,28,12,45,913.0,99.0,1.45,28.0,860.0,987.3,698.89
2016,9,28,13,0,912.0,98.0,1.5,28.0,854.0,1003.73,709.87
2016,9,28,13,15,908.5,97.5,1.5,28.0,839.0,1014.38,716.71
2016,9,28,13,30,905.0,97.0,1.5,28.0,824.0,1021.08,721.32
2016,9,28,13,45,900.5,95.5,1.5,28.5,800.5,1021.69,720.96
2016,9,28,14,0,896.0,94.0,1.5,29.0,777.0,1018.35,718.39
2016,9,28,14,15,888.0,92.5,1.5,29.0,746.5,1007.58,712.89
2016,9,28,14,30,880.0,91.0,1.5,29.0,716.0,993.03,705.25
2016,9,28,14,45,870.5,88.5,1.5,29.0,678.5,972.15,693.81
2016,9,28,15,0,861.0,86.0,1.5,29.0,641.0,947.78,680.29
2016,9,28,15,15,846.0,83.5,1.45,28.5,597.0,914.89,662.02
2016,9,28,15,30,831.0,81.0,1.4,28.0,553.0,879.18,641.84
2016,9,28,15,45,812.0,77.5,1.4,28.0,504.0,844.85,621.75
2016,9,28,16,0,793.0,74.0,1.4,28.0,455.0,799.28,593.84
2016,9,28,16,15,764.0,70.0,1.3,27.5,402.0,742.98,558.2
2016,9,28,16,30,735.0,66.0,1.2,27.0,349.0,685.99,521.19
2016,9,28,16,45,694.0,60.5,1.15,27.0,294.5,617.84,474.42
2016,9,28,17,0,653.0,55.0,1.1,27.0,240.0,550.89,426.68
2016,9,28,17,15,585.0,48.5,1.05,26.0,186.0,471.32,367.41
2016,9,28,17,30,517.0,42.0,1.0,25.0,132.0,393.09,305.0
2016,9,28,17,45,399.0,31.0,0.95,24.5,85.0,287.78,216.74
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,185.31,71.94
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,70.67,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,13.17,0.0
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,26.65,16.93
2016,9,29,7,15,484.5,42.5,3.95,16.5,129.5,33.28,23.48
2016,9,29,7,30,579.0,52.0,4.0,17.0,181.0,39.72,29.46
2016,9,29,7,45,638.0,57.5,4.1,17.5,237.0,42.62,32.1
2016,9,29,8,0,697.0,63.0,4.2,18.0,293.0,52.61,40.83
2016,9,29,8,15,656.0,82.5,4.25,18.5,329.5,109.69,62.34
2016,9,29,8,30,615.0,102.0,4.3,19.0,366.0,166.09,105.05
2016,9,29,8,45,721.5,90.0,4.4,20.0,437.5,221.45,147.12
2016,9,29,9,0,828.0,78.0,4.5,21.0,509.0,292.2,205.03
2016,9,29,9,15,846.5,81.0,4.45,21.5,557.0,358.46,263.06
2016,9,29,9,30,865.0,84.0,4.4,22.0,605.0,422.12,317.94
2016,9,29,9,45,880.0,85.5,4.4,22.5,648.0,483.56,369.61
2016,9,29,10,0,895.0,87.0,4.4,23.0,691.0,544.98,419.49
2016,9,29,10,15,905.0,88.5,4.4,23.5,726.5,603.24,465.32
2016,9,29,10,30,915.0,90.0,4.4,24.0,762.0,660.36,508.75
2016,9,29,10,45,923.0,91.0,4.4,24.5,790.5,714.25,548.55
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,766.27,584.82
2016,9,29,11,15,935.5,93.0,4.4,25.0,839.0,813.5,617.14
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,858.08,647.37
2016,9,29,11,45,940.0,96.0,4.45,25.5,869.5,897.03,672.43
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,932.67,695.08
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,963.67,715.65
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,991.09,733.85
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,1012.9,748.37
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,1030.83,760.44
2016,9,29,13,15,936.5,97.5,4.45,26.0,857.0,1041.79,767.76
2016,9,29,13,30,933.0,97.0,4.4,26.0,842.0,1048.68,772.59
2016,9,29,13,45,928.5,95.5,4.4,26.5,818.5,1049.37,772.3
2016,9,29,14,0,924.0,94.0,4.4,27.0,795.0,1045.97,769.54
2016,9,29,14,15,916.5,92.5,4.35,26.5,763.5,1035.55,765.07
2016,9,29,14,30,909.0,91.0,4.3,26.0,732.0,1021.21,758.19
2016,9,29,14,45,895.5,90.0,4.25,26.0,693.0,997.79,743.88
