Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,0,882.0,89.0,4.2,26.0,654.0,970.94,727.38
2016,9,29,15,15,866.5,86.5,4.1,25.5,608.5,937.16,707.32
2016,9,29,15,30,851.0,84.0,4.0,25.0,563.0,909.73,691.55
2016,9,29,15,45,831.0,80.5,3.95,25.0,513.0,864.78,662.32
2016,9,29,16,0,811.0,77.0,3.9,25.0,463.0,817.7,631.32
2016,9,29,16,15,780.0,73.0,3.55,24.5,408.5,759.08,591.34
2016,9,29,16,30,749.0,69.0,3.2,24.0,354.0,699.81,550.0
2016,9,29,16,45,704.0,63.5,2.9,23.5,297.5,628.02,498.29
2016,9,29,17,0,659.0,58.0,2.6,23.0,241.0,562.36,449.27
2016,9,29,17,15,587.0,50.5,2.35,22.0,186.0,474.63,380.38
2016,9,29,17,30,515.0,43.0,2.1,21.0,131.0,392.53,312.0
2016,9,29,17,45,388.5,31.5,1.85,20.5,83.5,282.28,216.1
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,173.85,43.81
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,66.34,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,13.23,0.0
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,26.76,17.14
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,32.96,23.41
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,39.02,29.11
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,42.74,32.51
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,54.36,42.73
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,109.91,59.65
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,170.12,101.64
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,231.54,152.25
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,295.6,207.19
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,359.04,262.24
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,425.8,318.4
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,487.41,368.87
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,548.78,417.2
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,607.18,462.08
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,664.38,504.48
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,717.32,541.4
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,768.2,574.75
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,815.17,604.53
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,859.51,632.12
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,898.57,654.63
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,934.51,674.81
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,965.1,693.55
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,992.06,710.06
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,1012.73,722.24
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,1029.47,732.15
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,1039.83,738.79
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,1046.11,743.15
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,1046.19,745.76
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,1042.19,746.02
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,1030.68,740.88
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,1015.28,733.49
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,991.99,719.77
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,965.18,703.9
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,931.91,685.85
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,895.78,665.75
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,859.04,643.71
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,811.11,613.71
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,752.57,575.91
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,693.43,536.67
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,622.19,486.27
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,552.41,435.0
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,469.55,371.46
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,388.14,304.87
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,277.9,209.64
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,167.82,7.8
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,64.41,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,6.58,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,13.18,5.47
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,22.45,14.0
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,31.73,22.39
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,41.91,31.42
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,52.11,40.28
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,68.61,51.87
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,84.83,64.89
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,62.34,46.09
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,38.85,26.58
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,42.86,29.73
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,46.87,32.82
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,154.46,118.49
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,263.91,202.08
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,337.87,256.85
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,423.74,319.27
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,417.54,312.99
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,400.45,299.28
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,616.48,460.52
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,832.85,607.37
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,804.23,584.33
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,743.78,539.45
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,696.91,506.35
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,640.62,466.24
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,697.31,505.23
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,740.19,533.59
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,812.13,582.91
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,870.61,622.78
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,952.96,678.57
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,1003.71,710.73
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,764.68,558.48
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,482.42,358.49
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,304.57,231.3
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,139.94,105.12
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,194.87,149.62
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,269.57,208.37
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,244.76,189.68
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,219.92,171.12
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,194.29,151.83
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,156.63,122.57
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,130.55,101.72
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,104.82,80.71
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,77.73,58.41
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,50.6,35.67
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,30.73,18.38
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,10.56,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.46,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,14.99,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,29.66,19.28
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,39.94,29.28
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,51.65,39.97
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,57.52,45.15
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,67.52,53.68
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,118.18,69.61
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,174.49,108.12
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,232.35,154.25
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,293.43,204.85
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,353.56,255.25
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,415.47,305.98
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,477.61,355.41
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,537.49,401.61
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,593.63,444.26
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,649.14,485.26
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,701.35,521.83
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,751.93,556.26
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,797.08,586.96
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,839.97,614.89
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,880.36,639.76
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,926.26,667.97
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,955.69,686.11
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,981.55,702.16
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,1002.25,714.3
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,1019.14,724.18
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,1028.63,730.37
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,1034.13,734.32
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,1033.13,735.13
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,1028.15,733.69
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,1016.21,727.41
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,1000.5,718.96
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,972.76,703.59
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,952.1,692.85
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,915.85,672.64
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,876.89,650.5
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,828.94,620.68
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,779.24,589.16
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,723.59,552.74
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,663.49,512.15
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,589.02,459.69
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,516.82,406.28
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,426.53,336.27
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,342.5,267.37
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,232.02,170.55
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,119.04,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,14.99,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,29.65,18.98
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,39.92,28.96
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,51.73,39.66
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,57.58,44.9
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,68.03,53.9
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,117.51,69.43
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,172.67,107.38
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,228.71,152.02
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,289.07,202.27
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,348.48,252.59
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,412.01,304.96
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,471.02,352.52
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,530.48,398.83
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,586.33,441.88
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,641.48,483.22
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,693.61,520.7
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,744.48,556.36
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,789.45,586.91
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,832.07,615.16
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,785.57,579.49
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,704.1,517.64
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,836.95,614.98
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,956.93,695.41
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,976.91,706.45
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,993.27,716.13
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,1002.05,722.09
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,1007.0,725.83
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,1006.0,726.39
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,1001.18,724.71
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,987.05,716.78
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,969.31,706.69
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,943.7,691.95
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,914.93,675.14
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,883.6,657.16
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,844.31,633.62
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,794.55,601.63
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,743.51,568.22
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,681.71,526.21
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,620.09,483.26
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,544.51,428.56
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,471.46,372.58
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,381.11,301.27
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,297.08,231.7
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,195.34,140.48
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,67.32,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,16.26,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,31.79,20.25
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,44.32,32.23
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,57.06,43.68
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,68.88,54.04
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,87.17,69.65
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,129.22,88.63
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,171.81,120.23
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,131.03,94.56
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,67.25,49.07
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,169.23,129.1
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,278.92,213.78
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,225.97,173.01
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,162.73,123.44
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,302.08,231.67
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,450.44,343.48
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,432.81,329.09
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,401.72,304.82
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,509.18,386.36
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,628.22,473.93
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,753.52,567.6
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,880.0,655.94
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,908.1,673.74
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,932.94,690.0
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,951.01,700.39
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,965.49,708.49
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,973.81,713.73
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,978.41,716.69
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,977.04,715.89
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,971.96,712.84
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,958.89,704.69
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,942.32,694.44
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,917.33,677.37
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,889.26,658.42
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,857.34,638.24
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,817.91,612.89
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,770.35,582.03
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,721.46,549.79
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,660.11,507.78
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,599.14,465.0
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,524.73,410.14
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,453.03,354.47
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,362.22,283.42
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,277.32,213.8
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,177.07,123.23
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,50.8,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,14.61,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,28.84,17.63
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,40.26,28.61
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,51.31,38.55
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,58.18,44.53
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,68.32,46.65
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,116.71,68.09
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,170.96,105.39
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,207.08,145.81
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,212.34,159.83
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,267.09,200.13
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,334.82,250.74
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,416.32,311.32
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,523.85,391.79
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,578.72,433.49
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,632.89,473.67
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,684.11,509.64
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,733.92,543.52
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,778.75,571.94
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,821.27,597.93
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,854.22,617.64
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,890.99,639.75
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,918.85,657.23
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,943.33,672.64
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,962.84,684.97
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,978.73,695.15
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,986.94,700.65
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,991.34,703.98
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,989.83,702.85
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,984.54,699.53
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,971.05,694.04
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,964.45,693.11
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,940.8,679.85
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,913.92,664.6
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,878.22,643.11
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,839.97,619.8
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,792.46,590.21
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,743.39,558.97
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,687.49,522.0
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,627.44,481.04
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,553.25,428.29
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,481.69,374.65
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,390.62,303.63
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,306.56,234.45
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,195.58,132.05
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,61.84,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,13.84,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,27.33,16.19
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,37.67,26.27
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,49.42,36.76
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,51.25,38.51
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,60.08,39.14
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,110.59,60.93
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,166.54,99.49
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,188.26,131.41
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,170.66,129.56
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,265.39,194.79
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,409.37,301.09
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,394.26,295.03
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,336.03,252.29
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,361.8,271.65
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,387.83,290.69
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,558.26,419.43
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,744.83,553.54
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,543.28,406.73
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,256.31,189.26
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,439.3,325.88
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,626.94,457.9
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,803.21,585.21
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,959.22,688.12
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,757.36,552.18
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,482.39,352.87
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,573.0,420.15
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,665.76,485.8
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,850.78,619.84
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,1002.8,719.01
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,990.39,710.9
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,974.28,702.0
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,944.99,684.69
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,922.76,672.09
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,886.8,651.68
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,848.28,629.36
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,799.14,598.19
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,748.53,565.46
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,688.24,524.99
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,632.67,486.81
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,555.68,431.74
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,481.73,376.01
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,389.07,303.31
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,303.7,232.53
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,187.06,121.57
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,52.62,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,14.55,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,26.28,15.22
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,34.59,23.67
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,42.63,30.97
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,44.5,32.73
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,54.09,33.66
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,50.73,24.29
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,5.28,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,78.6,58.01
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,149.23,113.48
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,199.01,151.14
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,255.66,194.14
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,370.61,279.88
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,521.65,393.68
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,576.81,436.75
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,630.84,478.38
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,536.34,406.14
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,382.17,286.44
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,480.26,361.39
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,588.29,441.74
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,610.11,457.43
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,631.13,473.02
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,779.98,586.5
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,925.21,690.31
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,940.03,700.7
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,951.07,709.44
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,764.11,577.52
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,536.06,405.94
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,463.64,353.22
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,407.89,311.42
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,471.5,361.87
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,515.78,397.66
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,524.5,406.25
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,531.1,413.44
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,591.8,463.56
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,645.55,508.03
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,446.78,355.63
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,245.38,194.57
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,214.97,171.3
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,184.75,147.42
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,152.95,121.42
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,121.4,95.13
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,86.55,65.81
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,46.25,31.75
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,25.43,11.24
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.46,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,14.55,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,26.41,15.77
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,35.63,25.48
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,44.51,33.81
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,49.5,38.36
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,62.11,41.59
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,113.24,65.15
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,169.88,105.78
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,227.36,153.72
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,288.1,206.55
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,310.99,236.08
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,296.89,230.93
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,323.37,251.34
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,348.48,269.84
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,376.13,290.38
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,403.9,310.62
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,566.17,436.15
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,742.16,567.06
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,786.88,594.85
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,829.23,621.4
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,866.64,644.53
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,901.19,665.49
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,929.59,683.93
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,954.59,700.19
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,974.02,711.48
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,989.78,720.49
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,998.49,726.49
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,1003.36,730.24
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,1001.66,728.94
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,996.11,725.36
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,982.9,718.01
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,976.52,715.34
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,949.89,699.43
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,920.11,681.6
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,883.25,660.25
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,843.85,636.9
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,796.98,606.73
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,748.34,574.78
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,691.12,535.99
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,629.65,492.95
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,556.14,439.31
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,485.08,384.45
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,390.39,308.57
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,303.27,234.41
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,182.8,105.92
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,52.45,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,11.82,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,21.11,11.37
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,27.62,18.58
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,37.07,27.37
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,41.44,31.37
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,55.18,34.39
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,111.48,59.06
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,172.65,102.83
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,231.72,159.88
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,270.19,199.59
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,319.08,241.17
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,367.17,280.95
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,451.84,346.57
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,556.12,427.06
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,614.62,472.07
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,671.83,514.79
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,725.31,553.44
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,776.73,588.18
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,823.95,619.7
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,868.42,649.07
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,906.91,673.27
2016,10,9,12,0,957.0,94.0,2.8,25.0,853.0,941.94,695.04
2016,10,9,12,15,957.0,94.0,2.85,25.0,854.5,971.62,714.6
2016,10,9,12,30,957.0,94.0,2.9,25.0,856.0,997.59,731.83
2016,10,9,12,45,955.0,93.5,2.95,25.0,848.0,1017.3,745.08
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,1033.02,755.94
2016,10,9,13,15,949.5,92.5,3.05,25.0,824.0,1043.24,763.41
2016,10,9,13,30,946.0,92.0,3.1,25.0,808.0,1049.36,768.45
2016,10,9,13,45,824.5,138.0,3.15,25.0,748.0,997.91,736.02
2016,10,9,14,0,703.0,184.0,3.2,25.0,688.0,938.51,698.35
2016,10,9,14,15,808.0,136.0,3.2,24.5,690.0,980.58,729.58
2016,10,9,14,30,913.0,88.0,3.2,24.0,692.0,1012.22,753.15
2016,10,9,14,45,769.5,124.5,3.2,24.0,613.0,916.93,690.4
2016,10,9,15,0,626.0,161.0,3.2,24.0,534.0,817.89,624.46
2016,10,9,15,15,737.5,120.5,3.05,23.5,527.0,862.96,658.75
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,891.93,680.7
2016,10,9,15,45,822.0,77.5,2.75,23.0,468.5,841.93,646.75
2016,10,9,16,0,795.0,75.0,2.6,23.0,417.0,790.3,611.82
2016,10,9,16,15,759.0,70.5,2.3,22.0,362.5,727.59,569.48
