Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,30,339.0,265.0,3.8,30.0,475.0,642.27,484.62
2016,10,19,14,45,536.0,188.5,3.75,30.0,496.0,757.22,572.06
2016,10,19,15,0,733.0,112.0,3.7,30.0,517.0,851.9,638.87
2016,10,19,15,15,670.5,117.5,3.55,29.5,464.0,787.62,596.02
2016,10,19,15,30,608.0,123.0,3.4,29.0,411.0,722.68,552.94
2016,10,19,15,45,573.0,117.0,3.25,29.0,365.0,668.35,515.49
2016,10,19,16,0,538.0,111.0,3.1,29.0,319.0,607.23,472.27
2016,10,19,16,15,532.5,95.0,2.8,28.5,276.0,571.19,446.99
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,527.11,414.53
2016,10,19,16,45,464.5,68.5,2.2,27.5,183.5,447.25,352.53
2016,10,19,17,0,402.0,58.0,1.9,27.0,134.0,371.11,290.98
2016,10,19,17,15,292.0,44.5,1.8,26.5,90.0,267.02,205.33
2016,10,19,17,30,182.0,31.0,1.7,26.0,46.0,174.41,113.81
2016,10,19,17,45,91.0,15.5,1.6,25.5,23.0,60.71,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,10.91,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,19.93,3.55
2016,10,20,7,15,129.0,46.5,4.5,21.0,66.5,36.6,24.81
2016,10,20,7,30,215.0,69.0,4.8,21.0,106.0,53.34,40.16
2016,10,20,7,45,107.5,36.5,5.1,21.5,55.0,29.41,19.91
2016,10,20,8,0,0.0,4.0,5.4,22.0,4.0,3.51,0.0
2016,10,20,8,15,0.0,5.0,5.7,22.0,5.0,4.39,0.0
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,5.27,0.0
2016,10,20,8,45,13.5,90.5,6.3,22.5,97.0,82.51,62.06
2016,10,20,9,0,27.0,175.0,6.6,23.0,188.0,158.54,123.14
2016,10,20,9,15,62.0,206.5,6.7,23.0,239.5,200.13,155.65
2016,10,20,9,30,97.0,238.0,6.8,23.0,291.0,247.26,192.82
2016,10,20,9,45,92.0,255.5,6.9,23.5,308.5,268.75,209.62
2016,10,20,10,0,87.0,273.0,7.0,24.0,326.0,289.75,225.73
2016,10,20,10,15,88.0,289.0,7.0,24.0,345.0,312.35,243.31
2016,10,20,10,30,89.0,305.0,7.0,24.0,364.0,335.15,260.89
2016,10,20,10,45,306.5,276.5,7.0,24.5,490.5,474.7,371.22
2016,10,20,11,0,524.0,248.0,7.0,25.0,617.0,629.5,490.61
2016,10,20,11,15,534.0,249.0,6.95,25.0,633.5,665.44,517.51
2016,10,20,11,30,544.0,250.0,6.9,25.0,650.0,700.37,543.69
2016,10,20,11,45,511.5,269.0,6.9,25.5,649.0,716.79,553.98
2016,10,20,12,0,479.0,288.0,6.9,26.0,648.0,729.38,561.33
2016,10,20,12,15,665.0,206.5,6.9,26.0,706.0,835.49,643.39
2016,10,20,12,30,851.0,125.0,6.9,26.0,764.0,934.03,713.66
2016,10,20,12,45,855.5,121.5,6.9,26.5,758.0,954.49,726.44
2016,10,20,13,0,860.0,118.0,6.9,27.0,752.0,971.45,737.17
2016,10,20,13,15,592.0,220.0,6.9,27.0,652.0,843.5,646.15
2016,10,20,13,30,324.0,322.0,6.9,27.0,552.0,681.14,522.33
2016,10,20,13,45,234.5,320.5,6.9,27.0,484.5,579.28,446.49
2016,10,20,14,0,145.0,319.0,6.9,27.0,417.0,494.27,381.24
2016,10,20,14,15,148.0,303.0,6.85,26.5,398.5,481.98,373.84
2016,10,20,14,30,151.0,287.0,6.8,26.0,380.0,468.86,365.64
2016,10,20,14,45,472.5,193.0,6.8,26.0,456.5,701.42,551.07
2016,10,20,15,0,794.0,99.0,6.8,26.0,533.0,886.42,689.59
2016,10,20,15,15,773.5,95.5,6.7,25.5,489.5,847.92,663.65
2016,10,20,15,30,753.0,92.0,6.6,25.0,446.0,807.07,636.6
2016,10,20,15,45,733.5,85.0,6.5,25.0,398.5,766.19,607.89
2016,10,20,16,0,714.0,78.0,6.4,25.0,351.0,718.34,573.41
2016,10,20,16,15,672.0,72.0,6.1,24.5,299.0,652.72,525.02
2016,10,20,16,30,630.0,66.0,5.8,24.0,247.0,587.86,475.69
2016,10,20,16,45,575.0,57.0,5.5,23.5,196.0,511.21,415.04
2016,10,20,17,0,520.0,48.0,5.2,23.0,145.0,437.68,352.88
2016,10,20,17,15,407.5,37.0,4.85,22.5,97.0,330.32,260.31
2016,10,20,17,30,295.0,26.0,4.5,22.0,49.0,229.25,147.64
2016,10,20,17,45,147.5,13.0,4.2,21.5,24.5,87.19,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,165.5,10.0,2.4,11.5,20.0,9.1,0.0
2016,10,21,7,0,331.0,20.0,2.6,12.0,40.0,18.02,1.56
2016,10,21,7,15,459.5,30.0,2.8,12.5,89.0,26.33,16.92
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,34.44,24.85
2016,10,21,7,45,658.5,46.0,3.2,14.0,193.0,38.5,28.73
2016,10,21,8,0,729.0,52.0,3.4,15.0,248.0,56.35,32.55
2016,10,21,8,15,772.0,56.0,3.45,15.5,303.5,113.09,59.71
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,175.05,105.37
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.0,238.23,159.11
2016,10,21,9,0,875.0,66.0,3.7,18.0,463.0,306.86,219.45
2016,10,21,9,15,894.5,68.5,3.6,18.5,510.5,371.03,276.63
2016,10,21,9,30,914.0,71.0,3.5,19.0,558.0,436.13,333.17
2016,10,21,9,45,929.0,72.5,3.4,19.5,600.0,498.86,386.07
2016,10,21,10,0,944.0,74.0,3.3,20.0,642.0,561.37,436.8
2016,10,21,10,15,954.0,75.5,3.2,20.0,676.0,620.54,484.03
2016,10,21,10,30,964.0,77.0,3.1,20.0,710.0,678.39,528.69
2016,10,21,10,45,971.0,78.0,3.05,20.5,737.0,732.13,568.12
2016,10,21,11,0,978.0,79.0,3.0,21.0,764.0,783.72,603.34
2016,10,21,11,15,982.0,79.5,2.9,21.5,782.0,830.12,633.05
2016,10,21,11,30,986.0,80.0,2.8,22.0,800.0,873.64,660.25
2016,10,21,11,45,987.0,81.0,2.75,22.5,809.5,912.13,683.98
2016,10,21,12,0,988.0,82.0,2.7,23.0,819.0,947.17,705.15
2016,10,21,12,15,988.0,82.0,2.65,23.0,819.0,976.61,723.84
2016,10,21,12,30,988.0,82.0,2.6,23.0,819.0,1002.26,740.04
2016,10,21,12,45,985.5,81.5,2.6,23.5,810.5,1021.08,750.88
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,1035.82,759.21
2016,10,21,13,15,978.5,80.5,2.55,24.0,784.5,1044.51,764.74
2016,10,21,13,30,974.0,80.0,2.5,24.0,767.0,1049.01,767.8
2016,10,21,13,45,967.0,79.0,2.45,24.0,741.5,1046.3,766.41
2016,10,21,14,0,960.0,78.0,2.4,24.0,716.0,1039.47,762.62
2016,10,21,14,15,950.5,76.5,2.35,24.0,682.5,1025.55,754.45
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,1007.74,743.96
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,981.28,727.94
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,951.41,709.77
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,913.18,686.76
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,872.31,661.74
2016,10,21,15,45,848.5,63.0,1.95,23.0,422.5,822.04,629.01
2016,10,21,16,0,822.0,60.0,1.9,23.0,371.0,778.25,600.15
2016,10,21,16,15,782.0,56.0,1.65,22.5,316.5,712.83,554.34
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,647.64,507.14
2016,10,21,16,45,678.0,46.5,1.15,21.5,207.0,564.25,444.23
2016,10,21,17,0,614.0,41.0,0.9,21.0,152.0,484.06,380.15
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,372.43,288.73
2016,10,21,17,30,383.0,23.0,1.0,19.0,52.0,265.67,161.19
2016,10,21,17,45,191.5,11.5,1.05,18.0,26.0,108.07,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.5,9.5,1.0,10.5,19.0,8.64,0.0
2016,10,22,7,0,323.0,19.0,1.0,11.0,38.0,17.08,0.0
2016,10,22,7,15,453.0,29.0,1.2,11.5,86.5,25.43,16.17
2016,10,22,7,30,583.0,39.0,1.4,12.0,135.0,33.57,24.2
2016,10,22,7,45,652.0,45.5,1.65,13.0,189.5,38.11,28.53
2016,10,22,8,0,721.0,52.0,1.9,14.0,244.0,56.39,32.76
2016,10,22,8,15,764.0,56.5,2.05,15.0,299.0,113.0,60.01
2016,10,22,8,30,807.0,61.0,2.2,16.0,354.0,174.83,105.35
2016,10,22,8,45,835.0,64.5,2.35,17.5,405.5,237.46,158.14
2016,10,22,9,0,863.0,68.0,2.5,19.0,457.0,305.24,216.91
2016,10,22,9,15,883.5,70.5,2.55,19.5,504.5,368.98,273.12
2016,10,22,9,30,904.0,73.0,2.6,20.0,552.0,433.78,328.88
2016,10,22,9,45,917.0,75.5,2.65,20.5,593.0,495.93,380.92
2016,10,22,10,0,930.0,78.0,2.7,21.0,634.0,557.69,430.81
2016,10,22,10,15,940.0,79.5,2.65,21.5,668.0,616.09,476.12
2016,10,22,10,30,950.0,81.0,2.6,22.0,702.0,673.2,518.78
2016,10,22,10,45,956.0,82.5,2.6,22.5,728.0,726.08,557.2
2016,10,22,11,0,962.0,84.0,2.6,23.0,754.0,776.77,591.77
2016,10,22,11,15,966.0,85.0,2.6,23.5,772.5,823.01,621.56
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,866.43,649.05
2016,10,22,11,45,970.5,87.5,2.6,24.5,800.0,904.48,672.63
2016,10,22,12,0,971.0,89.0,2.6,25.0,809.0,939.13,693.76
2016,10,22,12,15,971.0,89.0,2.6,25.0,809.0,968.13,712.46
2016,10,22,12,30,971.0,89.0,2.6,25.0,809.0,993.4,728.79
2016,10,22,12,45,967.0,89.0,2.6,25.5,800.5,1011.1,738.85
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,1024.76,746.45
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,1033.28,752.39
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,1037.7,755.92
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,1033.56,754.67
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,1025.38,751.05
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,1010.72,742.91
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,992.28,732.49
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,964.56,716.47
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,933.65,698.3
2016,10,22,15,15,862.5,77.5,2.8,25.5,510.0,904.04,681.83
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,862.42,656.81
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,809.55,622.17
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,755.3,585.74
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,687.55,538.6
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,620.25,489.92
2016,10,22,16,45,629.5,51.5,1.8,22.0,198.5,540.83,429.86
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,460.24,364.58
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.5,347.18,270.07
2016,10,22,17,30,321.0,24.0,1.5,19.0,47.0,237.56,132.94
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.5,92.53,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,37.0,10.5,1.8,13.5,12.5,9.55,0.0
2016,10,23,7,0,74.0,21.0,2.0,14.0,25.0,17.09,0.0
2016,10,23,7,15,153.0,40.0,2.1,14.5,60.5,31.87,21.22
2016,10,23,7,30,232.0,59.0,2.2,15.0,96.0,45.02,33.81
2016,10,23,7,45,272.5,78.0,2.35,15.5,137.5,58.35,46.03
2016,10,23,8,0,313.0,97.0,2.5,16.0,179.0,78.52,56.7
2016,10,23,8,15,354.5,109.0,2.55,16.5,221.5,116.14,78.42
2016,10,23,8,30,396.0,121.0,2.6,17.0,264.0,158.98,110.03
2016,10,23,8,45,564.5,107.5,2.65,17.5,343.0,214.8,150.42
2016,10,23,9,0,733.0,94.0,2.7,18.0,422.0,287.95,208.11
2016,10,23,9,15,573.0,146.0,2.9,18.5,418.5,325.83,247.02
2016,10,23,9,30,413.0,198.0,3.1,19.0,415.0,345.89,268.4
2016,10,23,9,45,614.0,152.5,3.35,19.5,503.0,428.3,333.74
2016,10,23,10,0,815.0,107.0,3.6,20.0,591.0,526.99,411.87
2016,10,23,10,15,583.5,193.5,3.7,20.5,550.0,521.0,407.68
2016,10,23,10,30,352.0,280.0,3.8,21.0,509.0,486.98,380.19
2016,10,23,10,45,287.0,305.5,3.95,21.5,497.5,489.81,381.45
2016,10,23,11,0,222.0,331.0,4.1,22.0,486.0,477.79,370.94
2016,10,23,11,15,214.5,341.0,4.1,22.0,493.5,495.59,384.19
2016,10,23,11,30,207.0,351.0,4.1,22.0,501.0,512.32,396.39
2016,10,23,11,45,193.0,357.0,4.15,22.5,498.0,518.57,399.95
2016,10,23,12,0,179.0,363.0,4.2,23.0,495.0,523.32,402.41
2016,10,23,12,15,145.0,360.5,4.15,23.0,467.5,499.93,384.24
2016,10,23,12,30,111.0,358.0,4.1,23.0,440.0,459.12,353.24
2016,10,23,12,45,88.0,344.0,4.1,23.5,409.0,427.94,329.05
2016,10,23,13,0,65.0,330.0,4.1,24.0,378.0,395.32,303.63
2016,10,23,13,15,236.0,311.0,4.05,24.0,477.0,577.06,444.11
2016,10,23,13,30,407.0,292.0,4.0,24.0,576.0,727.26,556.54
2016,10,23,13,45,471.0,256.5,3.95,24.0,574.0,772.09,589.84
2016,10,23,14,0,535.0,221.0,3.9,24.0,572.0,797.69,610.51
2016,10,23,14,15,599.0,187.5,3.8,24.0,562.5,828.16,634.03
2016,10,23,14,30,663.0,154.0,3.7,24.0,553.0,849.26,649.46
2016,10,23,14,45,633.0,150.5,3.6,24.0,511.0,809.79,622.53
2016,10,23,15,0,603.0,147.0,3.5,24.0,469.0,768.22,594.36
2016,10,23,15,15,651.5,120.0,3.15,23.5,441.0,769.34,596.6
2016,10,23,15,30,700.0,93.0,2.8,23.0,413.0,763.5,593.44
2016,10,23,15,45,657.0,92.5,2.5,23.0,366.5,707.29,553.04
2016,10,23,16,0,614.0,92.0,2.2,23.0,320.0,650.77,512.06
2016,10,23,16,15,571.0,83.5,2.05,22.5,270.0,584.84,464.75
2016,10,23,16,30,528.0,75.0,1.9,22.0,220.0,519.92,416.42
2016,10,23,16,45,466.5,63.5,1.75,21.5,171.5,440.11,353.38
2016,10,23,17,0,405.0,52.0,1.6,21.0,123.0,364.14,290.49
2016,10,23,17,15,293.0,38.5,1.6,20.5,80.0,260.2,201.96
2016,10,23,17,30,181.0,25.0,1.6,20.0,37.0,158.62,77.41
2016,10,23,17,45,90.5,12.5,1.6,20.0,18.5,57.28,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,12.28,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,22.15,0.0
2016,10,24,7,15,180.0,39.5,1.1,17.5,68.0,30.73,19.86
2016,10,24,7,30,360.0,52.0,1.3,18.0,109.0,40.03,29.05
2016,10,24,7,45,441.5,62.0,1.5,19.0,158.5,48.48,36.77
2016,10,24,8,0,523.0,72.0,1.7,20.0,208.0,65.58,42.18
2016,10,24,8,15,284.0,106.0,1.95,20.5,182.0,109.49,74.45
2016,10,24,8,30,45.0,140.0,2.2,21.0,156.0,123.79,94.9
2016,10,24,8,45,261.5,142.0,2.5,22.0,256.5,176.75,128.97
2016,10,24,9,0,478.0,144.0,2.8,23.0,357.0,258.86,188.94
2016,10,24,9,15,623.0,121.5,2.75,23.5,428.5,323.59,239.67
2016,10,24,9,30,768.0,99.0,2.7,24.0,500.0,402.65,302.36
2016,10,24,9,45,793.0,98.5,2.65,25.0,540.5,460.46,348.91
2016,10,24,10,0,818.0,98.0,2.6,26.0,581.0,519.45,394.67
2016,10,24,10,15,458.0,199.0,2.5,26.0,472.0,455.18,347.7
2016,10,24,10,30,98.0,300.0,2.4,26.0,363.0,336.89,256.48
2016,10,24,10,45,481.5,201.0,2.35,26.5,530.5,526.91,402.59
2016,10,24,11,0,865.0,102.0,2.3,27.0,698.0,724.78,546.8
2016,10,24,11,15,571.0,220.0,2.3,27.0,617.5,663.81,498.19
2016,10,24,11,30,277.0,338.0,2.3,27.0,537.0,565.64,423.33
2016,10,24,11,45,187.5,344.5,2.3,27.5,480.0,501.36,375.68
2016,10,24,12,0,98.0,351.0,2.3,28.0,423.0,428.46,320.65
2016,10,24,12,15,183.0,350.5,2.3,28.0,485.0,523.21,391.34
2016,10,24,12,30,268.0,350.0,2.3,28.0,547.0,623.76,463.6
2016,10,24,12,45,542.5,240.5,2.3,28.5,633.5,786.98,581.63
2016,10,24,13,0,817.0,131.0,2.3,29.0,720.0,940.92,683.41
2016,10,24,13,15,811.0,129.5,2.3,29.0,703.0,945.91,685.68
2016,10,24,13,30,805.0,128.0,2.3,29.0,686.0,947.24,687.2
2016,10,24,13,45,794.0,127.0,2.35,29.0,661.0,940.66,684.27
2016,10,24,14,0,783.0,126.0,2.4,29.0,636.0,930.5,679.23
2016,10,24,14,15,460.0,201.5,2.4,29.0,497.5,702.47,524.95
2016,10,24,14,30,137.0,277.0,2.4,29.0,359.0,444.58,335.65
2016,10,24,14,45,428.0,195.5,2.45,29.0,427.5,660.07,500.78
2016,10,24,15,0,719.0,114.0,2.5,29.0,496.0,835.99,625.31
2016,10,24,15,15,694.0,109.5,2.5,28.5,452.0,794.07,598.1
2016,10,24,15,30,669.0,105.0,2.5,28.0,408.0,750.35,570.97
2016,10,24,15,45,635.0,99.0,2.55,28.0,360.5,695.64,534.55
2016,10,24,16,0,601.0,93.0,2.6,28.0,313.0,640.37,496.75
2016,10,24,16,15,550.5,85.5,2.3,27.5,263.0,570.23,446.24
2016,10,24,16,30,500.0,78.0,2.0,27.0,213.0,501.55,394.75
2016,10,24,16,45,427.5,67.0,1.75,26.5,164.5,412.53,325.28
2016,10,24,17,0,355.0,56.0,1.5,26.0,116.0,334.25,261.24
2016,10,24,17,15,240.5,40.5,1.45,25.0,74.5,230.69,174.76
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,126.86,49.77
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,43.26,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.64,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,7.02,0.0
2016,10,25,7,15,0.0,20.5,1.4,17.5,20.5,18.05,9.25
2016,10,25,7,30,0.0,33.0,1.5,18.0,33.0,29.1,19.58
2016,10,25,7,45,0.0,48.5,1.65,18.5,48.5,42.56,31.67
2016,10,25,8,0,0.0,64.0,1.8,19.0,64.0,55.71,41.27
2016,10,25,8,15,0.0,80.5,1.95,19.5,80.5,69.93,53.09
2016,10,25,8,30,0.0,97.0,2.1,20.0,97.0,84.32,64.83
2016,10,25,8,45,17.5,135.0,2.25,20.5,143.0,120.33,93.39
2016,10,25,9,0,35.0,173.0,2.4,21.0,189.0,158.84,123.68
2016,10,25,9,15,46.5,196.0,2.45,21.5,219.5,186.58,145.27
2016,10,25,9,30,58.0,219.0,2.5,22.0,250.0,216.11,168.15
2016,10,25,9,45,72.5,241.5,2.55,22.5,282.5,248.31,192.91
2016,10,25,10,0,87.0,264.0,2.6,23.0,315.0,282.51,218.99
2016,10,25,10,15,239.5,265.0,2.65,23.0,416.5,387.2,300.16
2016,10,25,10,30,392.0,266.0,2.7,23.0,518.0,498.42,384.99
2016,10,25,10,45,408.5,273.5,2.75,23.5,545.0,539.79,415.03
2016,10,25,11,0,425.0,281.0,2.8,24.0,572.0,589.79,450.98
2016,10,25,11,15,365.0,305.5,2.85,24.0,560.0,583.39,445.46
2016,10,25,11,30,305.0,330.0,2.9,24.0,548.0,579.75,441.79
2016,10,25,11,45,312.0,333.0,2.95,24.5,558.5,604.47,459.14
2016,10,25,12,0,319.0,336.0,3.0,25.0,569.0,628.54,475.71
2016,10,25,12,15,308.5,338.5,3.0,25.0,564.0,635.84,480.7
2016,10,25,12,30,298.0,341.0,3.0,25.0,559.0,641.39,484.56
2016,10,25,12,45,359.5,320.0,3.05,25.5,580.0,686.48,517.72
2016,10,25,13,0,421.0,299.0,3.1,26.0,601.0,731.6,550.37
2016,10,25,13,15,374.0,304.5,3.05,26.0,568.0,702.0,528.59
2016,10,25,13,30,327.0,310.0,3.0,26.0,535.0,670.06,505.53
2016,10,25,13,45,363.5,288.5,2.95,26.0,530.5,686.03,518.79
2016,10,25,14,0,400.0,267.0,2.9,26.0,526.0,699.97,530.38
2016,10,25,14,15,595.0,190.5,2.85,26.0,554.5,819.31,619.06
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,915.08,684.35
2016,10,25,14,45,456.0,175.5,2.75,26.0,442.0,662.36,507.72
2016,10,25,15,0,122.0,237.0,2.7,26.0,301.0,386.81,299.14
2016,10,25,15,15,213.0,208.5,2.45,25.5,309.0,435.19,340.83
2016,10,25,15,30,304.0,180.0,2.2,25.0,317.0,495.15,388.85
2016,10,25,15,45,288.5,162.5,1.95,25.0,280.5,454.81,358.38
2016,10,25,16,0,273.0,145.0,1.7,25.0,244.0,414.31,327.86
2016,10,25,16,15,255.0,124.0,1.5,24.0,205.5,367.07,292.81
2016,10,25,16,30,237.0,103.0,1.3,23.0,167.0,320.1,256.69
2016,10,25,16,45,208.0,82.0,1.15,22.5,129.0,265.9,212.83
2016,10,25,17,0,179.0,61.0,1.0,22.0,91.0,213.26,168.63
2016,10,25,17,15,118.0,41.5,1.0,21.5,58.0,145.61,109.91
2016,10,25,17,30,57.0,22.0,1.0,21.0,25.0,72.44,19.22
2016,10,25,17,45,28.5,11.0,1.05,21.0,12.5,24.4,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,53.5,9.5,1.25,16.5,12.0,8.64,0.0
2016,10,26,7,0,107.0,19.0,1.3,17.0,24.0,15.02,0.0
2016,10,26,7,15,233.5,33.5,1.5,17.5,63.5,26.17,15.77
2016,10,26,7,30,360.0,48.0,1.7,18.0,103.0,38.67,27.79
2016,10,26,7,45,443.5,57.5,1.95,19.0,152.0,44.81,33.53
2016,10,26,8,0,527.0,67.0,2.2,20.0,201.0,61.68,38.88
2016,10,26,8,15,579.0,74.0,2.5,21.0,251.0,109.02,62.54
2016,10,26,8,30,631.0,81.0,2.8,22.0,301.0,162.9,101.02
2016,10,26,8,45,666.0,86.0,3.1,23.0,349.5,217.65,145.84
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,276.19,195.54
2016,10,26,9,15,443.0,161.0,3.3,24.5,362.0,294.99,220.57
2016,10,26,9,30,185.0,231.0,3.2,25.0,326.0,279.06,213.73
2016,10,26,9,45,186.0,250.0,3.15,25.5,352.0,310.59,238.36
2016,10,26,10,0,187.0,269.0,3.1,26.0,378.0,342.26,262.4
2016,10,26,10,15,499.0,189.5,3.0,26.0,503.0,469.14,360.32
2016,10,26,10,30,811.0,110.0,2.9,26.0,628.0,616.39,471.58
2016,10,26,10,45,817.5,113.0,2.8,26.5,653.0,665.38,506.11
2016,10,26,11,0,824.0,116.0,2.7,27.0,678.0,712.66,538.9
2016,10,26,11,15,830.0,117.0,2.65,27.5,695.0,755.58,567.22
2016,10,26,11,30,836.0,118.0,2.6,28.0,712.0,796.28,592.84
2016,10,26,11,45,850.0,113.0,2.55,28.5,723.5,834.68,616.57
2016,10,26,12,0,864.0,108.0,2.5,29.0,735.0,863.55,633.67
2016,10,26,12,15,864.0,108.0,2.45,29.0,735.5,889.58,650.15
2016,10,26,12,30,864.0,108.0,2.4,29.0,736.0,912.32,664.47
2016,10,26,12,45,861.5,107.5,2.4,29.0,727.5,928.78,675.21
2016,10,26,13,0,859.0,107.0,2.4,29.0,719.0,941.67,683.82
2016,10,26,13,15,549.5,216.0,2.4,29.0,604.0,788.44,581.63
2016,10,26,13,30,240.0,325.0,2.4,29.0,489.0,585.53,435.59
2016,10,26,13,45,535.0,214.0,2.4,29.0,563.0,785.03,583.5
2016,10,26,14,0,830.0,103.0,2.4,29.0,637.0,946.69,691.67
2016,10,26,14,15,429.0,167.0,2.35,29.0,442.5,630.8,475.52
2016,10,26,14,30,28.0,231.0,2.3,29.0,248.0,249.73,188.57
2016,10,26,14,45,392.0,165.5,2.3,29.0,371.5,589.56,451.96
2016,10,26,15,0,756.0,100.0,2.3,29.0,495.0,844.89,630.9
2016,10,26,15,15,732.5,96.0,2.25,28.5,451.5,809.55,607.19
2016,10,26,15,30,709.0,92.0,2.2,28.0,408.0,766.99,580.77
2016,10,26,15,45,676.5,87.0,2.2,28.0,360.5,713.9,545.61
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,660.13,509.07
2016,10,26,16,15,595.0,75.0,1.9,27.5,262.5,590.68,459.3
2016,10,26,16,30,546.0,68.0,1.6,27.0,212.0,522.67,408.86
2016,10,26,16,45,474.5,58.5,1.35,26.5,163.0,437.93,343.0
2016,10,26,17,0,403.0,49.0,1.1,26.0,114.0,357.73,277.52
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,248.05,185.61
2016,10,26,17,30,157.0,22.0,1.1,24.0,31.0,137.03,23.08
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.5,49.58,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.5,9.0,1.45,17.5,10.5,8.19,0.0
2016,10,27,7,0,71.0,18.0,1.6,18.0,21.0,14.7,0.0
2016,10,27,7,15,187.0,35.5,1.75,18.5,59.5,27.71,16.73
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,40.81,29.44
2016,10,27,7,45,390.5,63.5,2.05,20.0,146.5,48.11,36.21
2016,10,27,8,0,478.0,74.0,2.2,21.0,195.0,66.8,43.65
2016,10,27,8,15,532.0,82.5,2.05,21.5,244.5,112.37,66.97
2016,10,27,8,30,586.0,91.0,1.9,22.0,294.0,164.85,104.38
2016,10,27,8,45,628.0,95.5,1.8,23.0,342.5,217.86,146.94
2016,10,27,9,0,670.0,100.0,1.7,24.0,391.0,275.59,194.81
2016,10,27,9,15,696.5,104.5,1.5,24.5,435.5,332.52,242.54
2016,10,27,9,30,723.0,109.0,1.3,25.0,480.0,391.65,290.62
2016,10,27,9,45,519.0,179.0,1.15,26.0,455.5,405.53,304.08
2016,10,27,10,0,315.0,249.0,1.0,27.0,431.0,393.83,295.56
2016,10,27,10,15,553.5,184.5,1.05,27.0,527.0,494.83,371.5
2016,10,27,10,30,792.0,120.0,1.1,27.0,623.0,614.0,458.6
2016,10,27,10,45,800.5,122.5,1.2,27.5,648.0,662.96,492.76
2016,10,27,11,0,809.0,125.0,1.3,28.0,673.0,710.44,525.7
2016,10,27,11,15,815.5,126.5,1.4,28.0,690.5,753.68,555.85
2016,10,27,11,30,822.0,128.0,1.5,28.0,708.0,794.8,583.33
2016,10,27,11,45,845.0,118.0,1.65,28.5,721.5,834.97,609.39
2016,10,27,12,0,868.0,108.0,1.8,29.0,735.0,865.89,629.29
2016,10,27,12,15,868.0,108.0,1.85,29.0,735.5,891.99,646.37
2016,10,27,12,30,868.0,108.0,1.9,29.0,736.0,914.78,661.43
2016,10,27,12,45,867.0,107.0,1.95,29.5,728.0,932.12,671.77
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,945.91,679.99
2016,10,27,13,15,549.0,214.5,2.0,30.0,601.0,785.61,574.58
2016,10,27,13,30,232.0,323.0,2.0,30.0,482.0,575.61,425.17
2016,10,27,13,45,537.0,211.5,2.05,30.0,560.0,783.43,578.09
2016,10,27,14,0,842.0,100.0,2.1,30.0,638.0,953.34,690.54
2016,10,27,14,15,830.0,98.0,2.1,29.5,606.5,937.26,681.05
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,917.75,671.27
2016,10,27,14,45,797.0,95.0,2.15,29.0,535.5,887.74,653.76
2016,10,27,15,0,776.0,94.0,2.2,29.0,496.0,854.93,634.3
2016,10,27,15,15,752.5,90.5,2.2,28.5,452.5,814.3,610.12
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,776.89,587.73
2016,10,27,15,45,695.5,82.0,2.25,28.0,360.5,722.46,552.0
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,667.41,514.83
2016,10,27,16,15,613.5,71.0,2.05,27.5,262.0,599.16,466.18
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,532.29,416.73
2016,10,27,16,45,494.0,55.5,1.55,26.5,162.5,447.34,350.73
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,367.02,284.83
2016,10,27,17,15,297.0,33.0,1.25,25.0,71.0,255.6,190.26
2016,10,27,17,30,171.0,20.0,1.2,24.0,29.0,140.95,1.22
2016,10,27,17,45,85.5,10.0,1.2,23.0,14.5,52.12,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.5,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,159.0,16.0,0.9,16.0,23.0,14.55,0.0
2016,10,28,7,15,297.0,29.5,1.0,16.5,65.0,24.11,13.78
2016,10,28,7,30,435.0,43.0,1.1,17.0,107.0,34.57,24.3
2016,10,28,7,45,517.5,51.5,1.25,18.0,158.0,40.12,29.55
2016,10,28,8,0,600.0,60.0,1.4,19.0,209.0,57.47,34.64
2016,10,28,8,15,651.0,66.0,1.5,20.0,261.0,108.4,59.49
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,165.6,100.34
2016,10,28,8,45,737.5,76.0,1.75,22.0,363.0,226.47,150.16
2016,10,28,9,0,773.0,80.0,1.9,23.0,413.0,287.96,202.35
2016,10,28,9,15,797.0,83.0,2.0,23.5,458.5,348.1,254.13
2016,10,28,9,30,821.0,86.0,2.1,24.0,504.0,409.94,306.19
2016,10,28,9,45,839.5,88.0,2.25,24.5,544.0,469.71,355.42
2016,10,28,10,0,858.0,90.0,2.4,25.0,584.0,529.89,403.43
2016,10,28,10,15,870.0,92.0,2.45,25.5,617.5,586.53,447.02
2016,10,28,10,30,882.0,94.0,2.5,26.0,651.0,640.12,487.05
2016,10,28,10,45,893.0,94.0,2.55,26.5,677.0,691.24,524.16
2016,10,28,11,0,904.0,94.0,2.6,27.0,703.0,740.77,558.87
2016,10,28,11,15,909.0,95.0,2.6,27.0,720.5,785.01,588.41
2016,10,28,11,30,914.0,96.0,2.6,27.0,738.0,826.72,615.99
2016,10,28,11,45,920.5,94.0,2.6,27.5,748.0,863.72,638.95
2016,10,28,12,0,927.0,92.0,2.6,28.0,758.0,897.79,659.79
2016,10,28,12,15,927.0,92.0,2.6,28.0,758.0,925.26,677.52
2016,10,28,12,30,927.0,92.0,2.6,28.0,758.0,949.19,693.02
2016,10,28,12,45,925.0,91.5,2.6,28.5,749.5,967.06,703.28
2016,10,28,13,0,923.0,91.0,2.6,29.0,741.0,981.15,711.21
2016,10,28,13,15,917.5,90.0,2.6,29.0,724.0,987.48,715.74
2016,10,28,13,30,912.0,89.0,2.6,29.0,707.0,989.89,717.98
2016,10,28,13,45,904.5,88.0,2.6,29.0,681.5,986.49,716.69
2016,10,28,14,0,897.0,87.0,2.6,29.0,656.0,979.26,713.15
2016,10,28,14,15,885.5,85.0,2.55,29.0,623.5,963.24,703.63
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,943.66,691.97
2016,10,28,14,45,858.0,81.0,2.5,29.0,551.5,916.48,675.84
2016,10,28,15,0,842.0,79.0,2.5,29.0,512.0,895.61,663.93
2016,10,28,15,15,819.5,76.0,2.45,28.5,467.0,855.2,639.65
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,812.51,613.52
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,758.96,578.36
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,704.35,541.53
2016,10,28,16,15,687.5,60.0,2.1,27.0,271.5,636.18,493.96
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,574.48,449.09
2016,10,28,16,45,564.5,48.0,1.5,25.5,168.5,486.17,381.07
2016,10,28,17,0,488.0,41.0,1.2,25.0,117.0,402.94,312.33
2016,10,28,17,15,353.5,30.0,1.15,24.0,73.0,286.14,211.9
2016,10,28,17,30,219.0,19.0,1.1,23.0,29.0,165.0,0.0
2016,10,28,17,45,109.5,9.5,1.1,22.0,14.5,63.65,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,16.0,1.6,16.0,22.0,14.55,0.0
2016,10,29,7,15,287.0,29.0,1.85,17.0,63.0,23.75,13.18
2016,10,29,7,30,432.0,42.0,2.1,18.0,104.0,33.79,23.44
2016,10,29,7,45,523.0,49.0,2.4,19.0,155.5,38.11,27.62
2016,10,29,8,0,614.0,56.0,2.7,20.0,207.0,54.41,31.83
2016,10,29,8,15,664.0,61.5,2.75,20.5,258.5,105.62,56.68
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,165.82,100.25
2016,10,29,8,45,751.5,69.5,2.9,22.0,359.5,223.24,147.55
2016,10,29,9,0,789.0,72.0,3.0,23.0,409.0,284.58,200.08
2016,10,29,9,15,811.0,75.0,3.05,23.5,454.0,344.82,252.58
2016,10,29,9,30,833.0,78.0,3.1,24.0,499.0,406.49,305.14
2016,10,29,9,45,848.5,80.5,3.15,25.0,538.0,465.86,353.82
2016,10,29,10,0,864.0,83.0,3.2,26.0,577.0,524.83,400.38
2016,10,29,10,15,875.0,85.0,3.2,26.5,609.5,580.29,443.38
2016,10,29,10,30,886.0,87.0,3.2,27.0,642.0,634.72,484.19
2016,10,29,10,45,893.0,88.5,3.25,27.5,667.0,684.73,520.77
2016,10,29,11,0,900.0,90.0,3.3,28.0,692.0,732.84,554.67
2016,10,29,11,15,904.5,90.5,3.3,28.0,709.0,775.89,583.74
2016,10,29,11,30,909.0,91.0,3.3,28.0,726.0,816.38,610.84
2016,10,29,11,45,910.5,91.5,3.35,28.5,734.5,851.64,633.26
2016,10,29,12,0,912.0,92.0,3.4,29.0,743.0,883.78,653.46
2016,10,29,12,15,912.0,92.0,3.4,29.0,743.0,910.78,671.21
2016,10,29,12,30,912.0,92.0,3.4,29.0,743.0,934.3,686.72
