Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,237.5,11.5,3.5,3.5,30.5,10.46,0.0
2016,11,19,7,30,475.0,23.0,3.6,4.0,61.0,20.6,9.91
2016,11,19,7,45,581.0,30.5,3.75,4.5,110.5,26.6,18.15
2016,11,19,8,0,687.0,38.0,3.9,5.0,160.0,33.48,24.95
2016,11,19,8,15,745.5,42.5,4.1,5.5,212.0,86.24,43.32
2016,11,19,8,30,804.0,47.0,4.3,6.0,264.0,148.1,87.18
2016,11,19,8,45,840.0,50.5,4.5,7.0,314.5,209.1,139.54
2016,11,19,9,0,876.0,54.0,4.7,8.0,365.0,273.54,198.46
2016,11,19,9,15,900.0,56.5,4.7,8.5,411.0,336.47,257.61
2016,11,19,9,30,924.0,59.0,4.7,9.0,457.0,400.83,317.2
2016,11,19,9,45,940.5,61.0,4.7,10.0,497.5,462.65,372.66
2016,11,19,10,0,957.0,63.0,4.7,11.0,538.0,524.45,426.1
2016,11,19,10,15,968.5,64.5,4.6,11.5,572.0,582.78,475.42
2016,11,19,10,30,980.0,66.0,4.5,12.0,606.0,639.97,522.06
2016,11,19,10,45,987.5,67.0,4.45,12.5,632.0,692.74,563.9
2016,11,19,11,0,995.0,68.0,4.4,13.0,658.0,743.45,602.88
2016,11,19,11,15,999.5,68.5,4.3,13.0,676.0,789.19,635.96
2016,11,19,11,30,1004.0,69.0,4.2,13.0,694.0,832.17,666.24
2016,11,19,11,45,1004.5,70.5,4.15,13.5,703.0,870.2,691.85
2016,11,19,12,0,1005.0,72.0,4.1,14.0,712.0,904.85,714.82
2016,11,19,12,15,1005.0,72.0,4.05,14.0,712.5,933.82,734.95
2016,11,19,12,30,1005.0,72.0,4.0,14.0,713.0,959.1,752.49
2016,11,19,12,45,1002.5,71.5,3.95,14.5,705.0,977.77,764.01
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,992.46,772.85
2016,11,19,13,15,994.5,70.5,3.8,15.0,680.0,1000.4,778.23
2016,11,19,13,30,989.0,70.0,3.7,15.0,663.0,1004.26,780.98
2016,11,19,13,45,981.0,69.0,3.65,15.0,638.5,1001.13,779.41
2016,11,19,14,0,973.0,68.0,3.6,15.0,614.0,994.0,775.28
2016,11,19,14,15,961.5,66.5,3.5,15.0,581.5,979.1,765.53
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,960.46,753.33
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.5,931.3,734.1
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,899.18,712.71
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,858.84,685.78
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,824.46,662.72
2016,11,19,15,45,824.5,56.5,2.9,14.0,330.5,769.58,622.8
2016,11,19,16,0,790.0,53.0,2.8,14.0,281.0,713.64,580.91
2016,11,19,16,15,735.0,48.0,2.4,13.0,229.5,639.76,523.95
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,567.17,465.16
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,466.87,381.11
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,372.11,289.53
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,179.61,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,220.0,11.5,1.1,3.0,28.0,10.46,0.0
2016,11,20,7,30,440.0,23.0,1.2,4.0,56.0,20.66,9.38
2016,11,20,7,45,549.5,30.5,1.35,5.0,104.5,26.62,18.11
2016,11,20,8,0,659.0,38.0,1.5,6.0,153.0,32.54,24.0
2016,11,20,8,15,718.5,43.0,1.6,6.5,204.5,83.92,42.39
2016,11,20,8,30,778.0,48.0,1.7,7.0,256.0,142.44,82.96
2016,11,20,8,45,812.5,52.5,1.8,8.0,305.0,202.63,133.88
2016,11,20,9,0,847.0,57.0,1.9,9.0,354.0,266.28,191.01
2016,11,20,9,15,872.0,59.5,2.1,9.5,400.0,329.31,249.01
2016,11,20,9,30,897.0,62.0,2.3,10.0,446.0,392.4,306.37
2016,11,20,9,45,913.5,64.0,2.55,11.0,485.5,452.71,359.74
2016,11,20,10,0,930.0,66.0,2.8,12.0,525.0,513.04,411.36
2016,11,20,10,15,942.0,67.5,2.75,12.5,558.5,570.24,458.75
2016,11,20,10,30,954.0,69.0,2.7,13.0,592.0,626.42,503.63
2016,11,20,10,45,961.0,70.5,2.7,13.5,617.5,678.21,543.87
2016,11,20,11,0,968.0,72.0,2.7,14.0,643.0,727.99,581.39
2016,11,20,11,15,973.0,72.5,2.7,14.5,660.5,773.03,612.86
2016,11,20,11,30,978.0,73.0,2.7,15.0,678.0,815.43,641.38
2016,11,20,11,45,981.0,73.0,2.7,15.5,687.5,852.86,666.06
2016,11,20,12,0,984.0,73.0,2.7,16.0,697.0,887.13,688.34
2016,11,20,12,15,984.0,73.0,2.7,16.0,697.5,915.56,707.76
2016,11,20,12,30,984.0,73.0,2.7,16.0,698.0,940.38,724.75
2016,11,20,12,45,980.5,73.0,2.75,16.5,690.0,958.4,736.24
2016,11,20,13,0,977.0,73.0,2.8,17.0,682.0,972.52,745.21
2016,11,20,13,15,971.5,72.0,2.8,17.0,665.5,979.66,750.56
2016,11,20,13,30,966.0,71.0,2.8,17.0,649.0,982.79,753.42
2016,11,20,13,45,957.0,70.5,2.85,17.0,624.5,979.37,752.47
2016,11,20,14,0,948.0,70.0,2.9,17.0,600.0,972.07,749.08
2016,11,20,14,15,936.5,68.5,2.9,17.0,568.0,957.39,740.32
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,939.09,729.21
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,911.05,711.3
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,880.01,691.21
2016,11,20,15,15,864.0,61.5,2.75,16.5,414.0,840.14,664.72
2016,11,20,15,30,840.0,59.0,2.6,16.0,370.0,806.32,642.16
2016,11,20,15,45,804.5,55.5,2.5,16.0,321.5,751.27,602.4
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,695.31,560.83
2016,11,20,16,15,714.0,47.5,2.15,15.0,222.5,622.94,506.11
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,551.86,449.51
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,451.99,366.84
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,358.09,276.51
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,172.53,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.0,25.0,10.46,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,20.69,8.46
2016,11,21,7,45,480.0,32.0,2.9,8.0,96.0,28.04,19.01
2016,11,21,8,0,591.0,41.0,3.2,9.0,142.0,35.26,26.06
2016,11,21,8,15,653.5,46.5,3.1,9.5,191.0,82.0,42.79
2016,11,21,8,30,716.0,52.0,3.0,10.0,240.0,137.26,80.56
2016,11,21,8,45,753.5,56.0,2.9,11.0,288.0,193.71,127.67
2016,11,21,9,0,791.0,60.0,2.8,12.0,336.0,254.03,181.22
2016,11,21,9,15,817.0,63.0,3.25,13.0,380.0,313.44,235.36
2016,11,21,9,30,843.0,66.0,3.7,14.0,424.0,374.73,290.42
2016,11,21,9,45,859.0,68.5,4.15,15.5,462.0,432.84,341.19
2016,11,21,10,0,875.0,71.0,4.6,17.0,500.0,490.53,390.22
2016,11,21,10,15,887.5,72.5,4.7,17.5,532.0,545.19,436.12
2016,11,21,10,30,900.0,74.0,4.8,18.0,564.0,599.0,480.02
2016,11,21,10,45,907.0,76.0,4.9,18.5,589.0,648.85,519.67
2016,11,21,11,0,914.0,78.0,5.0,19.0,614.0,696.85,556.91
2016,11,21,11,15,919.0,78.5,5.0,19.5,631.0,739.76,588.1
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,780.19,616.05
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,815.68,640.13
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,848.22,661.93
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.0,874.45,680.46
2016,11,21,12,30,929.0,78.0,5.0,21.0,666.0,897.23,696.62
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.0,913.54,706.9
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,926.13,714.69
2016,11,21,13,15,912.5,78.5,5.0,22.0,633.5,932.42,719.62
2016,11,21,13,30,906.0,78.0,5.0,22.0,617.0,934.94,722.11
2016,11,21,13,45,894.5,77.5,5.0,22.0,592.5,929.15,718.94
2016,11,21,14,0,883.0,77.0,5.0,22.0,568.0,919.72,713.39
2016,11,21,14,15,869.5,75.5,4.95,22.0,536.5,903.68,702.96
2016,11,21,14,30,856.0,74.0,4.9,22.0,505.0,884.3,690.28
2016,11,21,14,45,831.5,73.0,4.85,22.0,467.0,861.57,675.24
2016,11,21,15,0,807.0,72.0,4.8,22.0,429.0,827.06,651.6
2016,11,21,15,15,780.5,69.0,4.6,21.5,386.5,785.84,623.22
2016,11,21,15,30,754.0,66.0,4.4,21.0,344.0,742.67,592.91
2016,11,21,15,45,712.5,62.5,4.2,21.0,297.5,685.05,550.17
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,627.0,506.01
2016,11,21,16,15,612.5,53.5,3.6,20.0,203.0,560.05,454.59
2016,11,21,16,30,554.0,48.0,3.2,19.0,155.0,489.82,398.06
2016,11,21,16,45,454.0,39.0,2.8,18.5,110.0,390.03,313.63
2016,11,21,17,0,354.0,30.0,2.4,18.0,65.0,297.91,225.92
2016,11,21,17,15,177.0,15.0,2.45,17.5,32.5,144.17,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,17.0,3.5,3.18,0.0
2016,11,22,7,30,0.0,7.0,4.0,17.0,7.0,6.14,0.0
2016,11,22,7,45,0.0,15.0,4.0,17.0,15.0,13.18,5.54
2016,11,22,8,0,0.0,23.0,4.0,17.0,23.0,20.24,12.03
2016,11,22,8,15,0.0,32.0,4.05,17.5,32.0,28.19,18.16
2016,11,22,8,30,0.0,41.0,4.1,18.0,41.0,36.15,24.96
2016,11,22,8,45,0.0,50.0,4.15,18.5,50.0,44.12,31.66
2016,11,22,9,0,0.0,59.0,4.2,19.0,59.0,52.11,38.27
2016,11,22,9,15,0.0,46.5,4.5,19.0,46.5,41.02,28.89
2016,11,22,9,30,0.0,34.0,4.8,19.0,34.0,29.97,19.56
2016,11,22,9,45,0.0,37.5,5.1,19.5,37.5,33.08,22.04
2016,11,22,10,0,0.0,41.0,5.4,20.0,41.0,36.19,24.51
2016,11,22,10,15,0.0,68.0,5.5,20.5,68.0,60.14,44.18
2016,11,22,10,30,0.0,95.0,5.6,21.0,95.0,84.25,63.73
2016,11,22,10,45,0.0,94.0,5.7,21.5,94.0,83.35,62.75
2016,11,22,11,0,0.0,93.0,5.8,22.0,93.0,82.45,61.79
2016,11,22,11,15,0.0,59.5,5.7,22.0,59.5,52.64,37.47
2016,11,22,11,30,0.0,26.0,5.6,22.0,26.0,22.96,13.19
2016,11,22,11,45,0.0,77.5,5.6,22.0,77.5,68.65,50.44
2016,11,22,12,0,0.0,129.0,5.6,22.0,129.0,115.75,88.45
2016,11,22,12,15,0.0,131.0,5.45,22.0,131.0,117.75,90.0
2016,11,22,12,30,0.0,133.0,5.3,22.0,133.0,119.78,91.62
2016,11,22,12,45,0.0,137.0,5.2,22.0,137.0,123.76,94.84
2016,11,22,13,0,0.0,141.0,5.1,22.0,141.0,127.84,98.16
2016,11,22,13,15,0.0,126.0,4.95,22.0,126.0,113.63,86.81
2016,11,22,13,30,0.0,111.0,4.8,22.0,111.0,99.46,75.48
2016,11,22,13,45,0.0,74.5,4.65,22.5,74.5,65.95,48.29
2016,11,22,14,0,0.0,38.0,4.5,23.0,38.0,33.56,21.88
2016,11,22,14,15,0.0,27.0,4.35,23.0,27.0,23.82,13.94
2016,11,22,14,30,0.0,16.0,4.2,23.0,16.0,14.1,5.98
2016,11,22,14,45,0.0,25.5,4.05,23.0,25.5,22.48,12.93
2016,11,22,15,0,0.0,35.0,3.9,23.0,35.0,30.86,19.9
2016,11,22,15,15,0.0,31.5,3.65,22.5,31.5,27.76,17.43
2016,11,22,15,30,0.0,28.0,3.4,22.0,28.0,24.66,14.94
2016,11,22,15,45,0.0,24.0,3.2,22.0,24.0,21.12,12.02
2016,11,22,16,0,0.0,20.0,3.0,22.0,20.0,17.59,9.07
2016,11,22,16,15,0.0,16.0,2.7,21.5,16.0,14.06,6.11
2016,11,22,16,30,0.0,12.0,2.4,21.0,12.0,10.54,3.11
2016,11,22,16,45,0.0,8.0,2.1,20.5,8.0,7.02,0.1
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.5,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.75,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,11.0,3.25,9.0,22.0,10.01,0.0
2016,11,23,7,30,333.0,22.0,3.4,9.0,44.0,18.16,4.85
2016,11,23,7,45,455.5,31.0,3.55,9.5,89.5,24.94,16.02
2016,11,23,8,0,578.0,40.0,3.7,10.0,135.0,34.49,25.19
2016,11,23,8,15,644.0,45.5,3.85,10.5,184.5,78.56,40.61
2016,11,23,8,30,710.0,51.0,4.0,11.0,234.0,133.35,77.35
2016,11,23,8,45,753.5,55.0,4.2,12.0,283.0,190.31,124.38
2016,11,23,9,0,797.0,59.0,4.4,13.0,332.0,251.85,178.84
2016,11,23,9,15,824.5,62.0,4.4,13.5,376.5,311.88,233.86
2016,11,23,9,30,852.0,65.0,4.4,14.0,421.0,373.95,290.02
2016,11,23,9,45,871.5,67.0,4.45,15.0,460.5,433.36,342.35
2016,11,23,10,0,891.0,69.0,4.5,16.0,500.0,492.72,392.92
2016,11,23,10,15,904.5,71.0,4.4,16.5,533.5,549.12,439.87
2016,11,23,10,30,918.0,73.0,4.3,17.0,567.0,604.77,484.57
2016,11,23,10,45,927.0,74.0,4.2,17.5,592.5,655.57,524.16
2016,11,23,11,0,936.0,75.0,4.1,18.0,618.0,704.63,561.33
2016,11,23,11,15,941.5,75.5,4.0,18.0,636.0,748.73,593.85
2016,11,23,11,30,947.0,76.0,3.9,18.0,654.0,790.35,623.08
2016,11,23,11,45,952.5,75.5,3.85,18.5,664.0,828.16,648.3
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,863.07,671.2
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,890.9,689.99
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,915.24,706.32
2016,11,23,12,45,955.5,74.5,3.55,19.5,668.5,933.2,717.2
2016,11,23,13,0,953.0,74.0,3.5,20.0,661.0,947.38,725.57
2016,11,23,13,15,948.0,73.5,3.4,20.0,645.0,955.51,730.94
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,959.77,733.85
2016,11,23,13,45,935.0,72.0,3.2,20.0,605.5,956.82,731.98
2016,11,23,14,0,927.0,71.0,3.1,20.0,582.0,950.07,727.72
2016,11,23,14,15,914.5,69.5,3.0,20.0,550.5,934.85,717.79
2016,11,23,14,30,902.0,68.0,2.9,20.0,519.0,916.12,705.6
2016,11,23,14,45,884.5,66.0,2.8,20.0,481.5,888.93,687.57
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,858.77,667.44
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,819.24,640.95
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,785.78,618.37
2016,11,23,15,45,782.5,55.5,2.1,19.0,309.5,731.66,578.92
2016,11,23,16,0,747.0,52.0,1.9,19.0,262.0,676.69,537.82
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.0,604.01,483.37
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,532.8,427.25
2016,11,23,16,45,538.5,34.5,1.2,16.5,116.5,433.62,345.61
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,340.62,255.63
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,163.41,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.0,11.0,1.1,8.5,20.5,10.01,0.0
2016,11,24,7,30,300.0,22.0,1.2,9.0,41.0,18.23,3.7
2016,11,24,7,45,408.0,32.5,1.35,10.0,84.0,26.3,17.11
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,34.14,24.77
2016,11,24,8,15,584.0,50.0,1.5,11.5,174.5,75.48,40.1
2016,11,24,8,30,652.0,57.0,1.5,12.0,222.0,128.42,75.32
2016,11,24,8,45,686.5,63.5,1.55,13.0,268.0,182.81,119.83
2016,11,24,9,0,721.0,70.0,1.6,14.0,314.0,242.7,171.87
2016,11,24,9,15,750.5,73.5,1.85,14.5,357.5,299.45,222.75
2016,11,24,9,30,780.0,77.0,2.1,15.0,401.0,358.6,275.25
2016,11,24,9,45,795.5,81.5,2.4,16.0,438.5,415.07,324.3
2016,11,24,10,0,811.0,86.0,2.7,17.0,476.0,471.81,372.06
2016,11,24,10,15,826.0,88.5,2.7,17.5,508.5,526.28,416.61
2016,11,24,10,30,841.0,91.0,2.7,18.0,541.0,580.37,459.41
2016,11,24,10,45,847.0,94.0,2.75,18.5,565.5,628.81,496.85
2016,11,24,11,0,853.0,97.0,2.8,19.0,590.0,675.53,531.97
2016,11,24,11,15,859.5,98.0,2.8,19.5,607.5,718.53,563.32
2016,11,24,11,30,866.0,99.0,2.8,20.0,625.0,759.37,591.14
2016,11,24,11,45,876.0,96.5,2.8,20.5,635.5,796.66,615.8
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,825.02,634.0
2016,11,24,12,15,886.0,94.5,2.8,21.0,647.0,851.76,652.3
2016,11,24,12,30,886.0,95.0,2.8,21.0,648.0,875.27,668.42
2016,11,24,12,45,880.5,95.5,2.85,21.5,640.5,890.67,678.11
2016,11,24,13,0,875.0,96.0,2.9,22.0,633.0,911.04,691.37
2016,11,24,13,15,869.0,95.0,2.9,22.0,617.0,917.41,696.09
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,920.13,698.61
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.5,914.02,693.96
2016,11,24,14,0,837.0,94.0,2.9,23.0,554.0,904.33,687.09
2016,11,24,14,15,823.0,92.0,2.85,23.0,523.5,887.83,676.66
2016,11,24,14,30,809.0,90.0,2.8,23.0,493.0,868.04,664.09
2016,11,24,14,45,786.5,87.5,2.75,23.0,456.0,836.91,643.65
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,803.11,621.25
2016,11,24,15,15,736.0,81.5,2.45,22.5,377.0,766.59,596.52
2016,11,24,15,30,708.0,78.0,2.2,22.0,335.0,723.18,566.35
2016,11,24,15,45,661.5,74.0,1.95,22.0,288.5,662.75,522.01
2016,11,24,16,0,615.0,70.0,1.7,22.0,242.0,602.38,476.62
2016,11,24,16,15,552.5,62.5,1.5,21.0,195.0,526.24,419.7
2016,11,24,16,30,490.0,55.0,1.3,20.0,148.0,452.38,361.47
2016,11,24,16,45,383.5,44.5,1.15,19.0,104.0,348.73,276.46
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,252.7,187.91
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,121.39,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,57.5,12.5,1.1,14.5,16.0,11.37,0.0
2016,11,25,7,30,115.0,25.0,1.4,15.0,32.0,19.71,2.61
2016,11,25,7,45,219.0,40.5,1.75,15.5,70.0,31.52,20.93
2016,11,25,8,0,323.0,56.0,2.1,16.0,108.0,43.0,31.88
2016,11,25,8,15,396.0,67.0,2.35,16.0,152.0,76.82,46.7
2016,11,25,8,30,469.0,78.0,2.6,16.0,196.0,122.39,77.23
2016,11,25,8,45,234.5,63.0,2.85,16.0,122.0,98.95,68.17
2016,11,25,9,0,0.0,48.0,3.1,16.0,48.0,42.35,30.46
2016,11,25,9,15,0.0,55.5,3.2,16.0,55.5,49.0,36.07
2016,11,25,9,30,0.0,63.0,3.3,16.0,63.0,55.67,41.61
2016,11,25,9,45,0.0,40.5,3.45,16.0,40.5,35.73,24.67
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,15.86,7.8
2016,11,25,10,15,0.0,25.5,3.65,16.0,25.5,22.49,13.38
2016,11,25,10,30,0.0,33.0,3.7,16.0,33.0,29.12,18.93
2016,11,25,10,45,0.0,28.5,3.8,16.0,28.5,25.15,15.55
2016,11,25,11,0,0.0,24.0,3.9,16.0,24.0,21.18,12.18
2016,11,25,11,15,0.0,59.0,3.9,16.0,59.0,52.19,38.12
2016,11,25,11,30,0.0,94.0,3.9,16.0,94.0,83.37,63.95
2016,11,25,11,45,0.0,91.0,3.9,16.0,91.0,80.67,61.64
2016,11,25,12,0,0.0,88.0,3.9,16.0,88.0,78.0,59.41
2016,11,25,12,15,8.0,157.0,3.85,16.0,162.0,149.16,118.14
2016,11,25,12,30,16.0,226.0,3.8,16.0,236.0,224.83,179.49
2016,11,25,12,45,8.0,179.0,3.75,16.0,184.0,171.72,136.29
2016,11,25,13,0,0.0,132.0,3.7,16.0,132.0,119.25,93.33
2016,11,25,13,15,0.0,116.5,3.65,16.0,116.5,104.6,81.43
2016,11,25,13,30,0.0,101.0,3.6,16.0,101.0,90.02,69.49
2016,11,25,13,45,0.0,99.5,3.55,16.0,99.5,88.69,68.5
2016,11,25,14,0,0.0,98.0,3.5,16.0,98.0,87.38,67.53
2016,11,25,14,15,0.0,92.5,3.45,16.0,92.5,82.27,63.41
2016,11,25,14,30,0.0,87.0,3.4,16.0,87.0,77.16,59.29
2016,11,25,14,45,0.0,79.0,3.35,16.0,79.0,69.9,53.36
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,62.78,47.51
2016,11,25,15,15,0.0,63.5,3.15,15.5,63.5,56.11,42.1
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,49.45,36.62
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,42.35,30.63
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,35.26,24.58
2016,11,25,16,15,0.0,31.5,2.7,14.5,31.5,27.74,18.12
2016,11,25,16,30,0.0,23.0,2.5,14.0,23.0,20.23,11.6
2016,11,25,16,45,0.0,15.5,2.35,14.0,15.5,13.62,5.77
2016,11,25,17,0,0.0,8.0,2.2,14.0,8.0,7.02,0.0
2016,11,25,17,15,0.0,4.0,2.1,13.5,4.0,3.5,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.05,9.5,5.0,4.55,0.0
2016,11,26,7,30,0.0,10.0,2.2,10.0,10.0,8.79,0.0
2016,11,26,7,45,0.0,24.0,2.4,10.5,24.0,21.15,12.43
2016,11,26,8,0,0.0,38.0,2.6,11.0,38.0,33.36,23.99
2016,11,26,8,15,0.0,54.0,2.55,11.5,54.0,47.06,34.83
2016,11,26,8,30,0.0,70.0,2.5,12.0,70.0,61.01,46.98
2016,11,26,8,45,0.0,86.0,2.45,12.5,86.0,75.16,59.08
2016,11,26,9,0,0.0,102.0,2.4,13.0,102.0,89.48,71.11
2016,11,26,9,15,0.0,117.5,2.35,13.5,117.5,103.53,82.69
2016,11,26,9,30,0.0,133.0,2.3,14.0,133.0,117.72,94.22
2016,11,26,9,45,12.0,158.0,2.25,15.0,164.0,145.53,116.54
2016,11,26,10,0,24.0,183.0,2.2,16.0,195.0,175.06,140.0
2016,11,26,10,15,25.0,196.0,2.15,16.0,209.0,189.47,151.46
2016,11,26,10,30,26.0,209.0,2.1,16.0,223.0,204.09,163.04
2016,11,26,10,45,23.5,213.0,2.05,16.5,226.0,208.19,165.76
2016,11,26,11,0,21.0,217.0,2.0,17.0,229.0,212.02,168.26
2016,11,26,11,15,123.5,248.5,1.95,17.5,322.5,335.33,266.97
2016,11,26,11,30,226.0,280.0,1.9,18.0,416.0,450.93,356.11
2016,11,26,11,45,252.0,281.0,1.85,18.5,435.0,482.99,379.35
2016,11,26,12,0,278.0,282.0,1.8,19.0,454.0,529.06,412.95
2016,11,26,12,15,274.0,285.0,1.75,19.0,455.0,540.93,421.22
2016,11,26,12,30,270.0,288.0,1.7,19.0,456.0,551.67,428.89
2016,11,26,12,45,219.0,288.0,1.65,19.5,423.5,501.58,390.33
2016,11,26,13,0,168.0,288.0,1.6,20.0,391.0,463.63,360.64
2016,11,26,13,15,212.0,276.5,1.55,20.0,403.0,495.65,386.19
2016,11,26,13,30,256.0,265.0,1.5,20.0,415.0,544.6,423.18
2016,11,26,13,45,144.5,242.5,1.5,20.0,326.5,403.47,316.25
2016,11,26,14,0,33.0,220.0,1.5,20.0,238.0,260.78,204.6
2016,11,26,14,15,16.5,167.0,1.5,20.0,176.0,172.79,135.7
2016,11,26,14,30,0.0,114.0,1.5,20.0,114.0,103.74,79.87
2016,11,26,14,45,0.0,74.5,1.5,20.0,74.5,65.9,49.15
2016,11,26,15,0,0.0,35.0,1.5,20.0,35.0,30.86,20.2
2016,11,26,15,15,0.0,31.0,1.45,19.5,31.0,27.32,17.36
2016,11,26,15,30,0.0,27.0,1.4,19.0,27.0,23.77,14.46
2016,11,26,15,45,0.0,23.0,1.4,19.0,23.0,20.24,11.5
2016,11,26,16,0,0.0,19.0,1.4,19.0,19.0,16.71,8.51
2016,11,26,16,15,0.0,15.0,1.25,18.5,15.0,13.18,5.51
2016,11,26,16,30,0.0,11.0,1.1,18.0,11.0,9.66,2.48
2016,11,26,16,45,0.0,7.5,0.95,17.5,7.5,6.58,0.0
2016,11,26,17,0,0.0,4.0,0.8,17.0,4.0,3.5,0.0
2016,11,26,17,15,0.0,2.0,0.85,16.5,2.0,1.75,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,10.5,10.0,3.3,12.5,10.5,9.1,0.0
2016,11,27,7,30,21.0,20.0,3.5,13.0,21.0,17.19,0.0
2016,11,27,7,45,69.5,39.0,3.75,13.5,48.5,31.77,21.0
2016,11,27,8,0,118.0,58.0,4.0,14.0,76.0,45.19,33.94
2016,11,27,8,15,143.0,78.0,4.3,14.5,107.5,71.74,50.82
2016,11,27,8,30,168.0,98.0,4.6,15.0,139.0,102.42,74.02
2016,11,27,8,45,183.5,115.5,4.9,15.5,169.0,132.6,98.79
2016,11,27,9,0,199.0,133.0,5.2,16.0,199.0,166.39,127.42
2016,11,27,9,15,99.5,102.5,5.4,16.5,135.5,122.76,95.23
2016,11,27,9,30,0.0,72.0,5.6,17.0,72.0,63.67,48.15
2016,11,27,9,45,0.0,84.0,5.85,18.0,84.0,74.35,56.78
2016,11,27,10,0,0.0,96.0,6.1,19.0,96.0,85.11,65.32
2016,11,27,10,15,0.0,107.0,6.2,19.0,107.0,95.07,73.39
2016,11,27,10,30,0.0,118.0,6.3,19.0,118.0,105.13,81.51
2016,11,27,10,45,0.0,121.5,6.45,19.5,121.5,108.42,83.89
2016,11,27,11,0,0.0,125.0,6.6,20.0,125.0,111.72,86.29
2016,11,27,11,15,0.0,117.5,6.65,20.5,117.5,104.88,80.45
2016,11,27,11,30,0.0,110.0,6.7,21.0,110.0,98.03,74.64
2016,11,27,11,45,0.0,112.0,6.75,21.5,112.0,99.92,75.97
2016,11,27,12,0,0.0,114.0,6.8,22.0,114.0,101.82,77.32
2016,11,27,12,15,0.0,118.5,6.8,22.0,118.5,106.09,80.75
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,110.41,84.24
2016,11,27,12,45,0.0,134.5,6.8,22.5,134.5,121.48,93.0
2016,11,27,13,0,0.0,146.0,6.8,23.0,146.0,132.82,101.96
2016,11,27,13,15,14.5,188.5,6.75,23.0,197.0,188.79,147.36
2016,11,27,13,30,29.0,231.0,6.7,23.0,248.0,264.27,207.76
2016,11,27,13,45,14.5,184.5,6.65,23.0,193.0,186.89,146.08
2016,11,27,14,0,0.0,138.0,6.6,23.0,138.0,126.7,97.48
2016,11,27,14,15,0.0,107.5,6.5,23.0,107.5,96.84,73.53
2016,11,27,14,30,0.0,77.0,6.4,23.0,77.0,68.13,50.31
2016,11,27,14,45,49.0,132.0,6.3,23.0,153.5,177.52,141.38
2016,11,27,15,0,98.0,187.0,6.2,23.0,230.0,292.58,235.3
2016,11,27,15,15,91.5,169.0,6.0,23.0,206.0,266.99,214.95
2016,11,27,15,30,85.0,151.0,5.8,23.0,182.0,241.37,194.57
2016,11,27,15,45,77.0,131.5,5.6,23.0,156.5,212.41,171.16
2016,11,27,16,0,69.0,112.0,5.4,23.0,131.0,183.57,147.46
2016,11,27,16,15,55.5,91.5,5.05,22.5,105.0,149.15,118.83
2016,11,27,16,30,42.0,71.0,4.7,22.0,79.0,115.03,89.91
2016,11,27,16,45,21.0,50.5,4.4,21.5,54.5,75.84,56.33
2016,11,27,17,0,0.0,30.0,4.1,21.0,30.0,30.98,17.76
2016,11,27,17,15,0.0,15.0,4.0,20.5,15.0,13.66,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,14.1,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,24.79,0.0
2016,11,28,7,45,230.0,37.5,5.1,18.5,72.0,29.3,18.31
2016,11,28,8,0,460.0,44.0,5.1,19.0,113.0,35.38,24.76
2016,11,28,8,15,538.0,51.5,5.2,19.0,160.5,70.51,37.42
2016,11,28,8,30,616.0,59.0,5.3,19.0,208.0,121.64,69.69
2016,11,28,8,45,674.5,62.5,5.45,19.5,256.5,174.93,111.28
2016,11,28,9,0,733.0,66.0,5.6,20.0,305.0,236.41,163.44
2016,11,28,9,15,767.0,69.5,5.85,20.5,350.0,294.78,215.43
2016,11,28,9,30,801.0,73.0,6.1,21.0,395.0,356.06,269.76
2016,11,28,9,45,829.5,74.5,6.35,21.5,436.5,415.69,322.11
2016,11,28,10,0,858.0,76.0,6.6,22.0,478.0,476.88,374.55
2016,11,28,10,15,874.5,78.0,6.7,22.0,512.0,533.69,422.99
2016,11,28,10,30,891.0,80.0,6.8,22.0,546.0,588.06,468.46
2016,11,28,10,45,908.5,79.0,6.95,22.0,574.5,640.67,511.76
2016,11,28,11,0,926.0,78.0,7.1,22.0,603.0,692.33,553.54
2016,11,28,11,15,933.0,79.0,6.95,22.0,621.5,737.68,588.55
2016,11,28,11,30,940.0,80.0,6.8,22.0,640.0,780.75,619.69
2016,11,28,11,45,948.0,79.0,6.65,22.0,651.5,819.82,647.6
2016,11,28,12,0,956.0,78.0,6.5,22.0,663.0,856.2,673.33
2016,11,28,12,15,956.0,78.0,6.45,22.0,664.0,884.25,693.3
2016,11,28,12,30,956.0,78.0,6.4,22.0,665.0,908.84,710.82
2016,11,28,12,45,953.5,77.5,6.35,22.5,658.0,927.11,722.43
2016,11,28,13,0,951.0,77.0,6.3,23.0,651.0,941.66,731.46
2016,11,28,13,15,945.5,76.5,6.25,22.5,635.5,949.74,738.93
2016,11,28,13,30,940.0,76.0,6.2,22.0,620.0,953.99,743.88
2016,11,28,13,45,929.0,75.5,6.2,22.0,596.0,949.43,741.51
2016,11,28,14,0,918.0,75.0,6.2,22.0,572.0,941.11,736.65
2016,11,28,14,15,905.5,73.5,6.05,22.0,541.0,926.52,726.61
2016,11,28,14,30,893.0,72.0,5.9,22.0,510.0,908.46,714.19
2016,11,28,14,45,873.0,70.0,5.75,22.0,472.5,879.78,694.11
2016,11,28,15,0,853.0,68.0,5.6,22.0,435.0,856.92,678.28
2016,11,28,15,15,827.0,65.0,5.2,21.5,392.0,816.02,648.97
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,772.99,617.67
2016,11,28,15,45,762.0,58.5,4.4,21.0,302.0,717.0,574.79
2016,11,28,16,0,723.0,55.0,4.0,21.0,255.0,660.3,530.97
2016,11,28,16,15,662.0,49.5,3.45,19.5,206.0,584.43,473.25
2016,11,28,16,30,601.0,44.0,2.9,18.0,157.0,510.24,413.91
2016,11,28,16,45,494.0,36.0,2.4,17.0,110.5,412.82,331.57
2016,11,28,17,0,387.0,28.0,1.9,16.0,64.0,316.74,236.3
2016,11,28,17,15,193.5,14.0,1.8,15.5,32.0,151.07,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
