Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,99.5,10.0,2.5,9.5,15.0,9.1,0.0
2016,11,29,7,30,199.0,20.0,2.9,10.0,30.0,16.76,0.0
2016,11,29,7,45,338.0,31.0,3.3,11.0,71.0,25.37,15.53
2016,11,29,8,0,477.0,42.0,3.7,12.0,112.0,33.73,24.07
2016,11,29,8,15,554.5,49.0,3.6,12.5,159.5,68.18,36.33
2016,11,29,8,30,632.0,56.0,3.5,13.0,207.0,119.6,68.95
2016,11,29,8,45,682.5,60.5,3.45,14.0,255.0,175.28,113.25
2016,11,29,9,0,733.0,65.0,3.4,15.0,303.0,234.07,163.79
2016,11,29,9,15,765.0,69.0,3.35,16.0,347.0,292.24,215.6
2016,11,29,9,30,797.0,73.0,3.3,17.0,391.0,353.11,269.07
2016,11,29,9,45,819.0,75.5,3.25,18.0,430.5,410.84,318.93
2016,11,29,10,0,841.0,78.0,3.2,19.0,470.0,469.48,367.79
2016,11,29,10,15,856.5,80.0,3.25,19.5,503.0,524.91,413.46
2016,11,29,10,30,872.0,82.0,3.3,20.0,536.0,579.96,457.4
2016,11,29,10,45,882.5,83.5,3.4,21.0,562.0,630.79,496.1
2016,11,29,11,0,893.0,85.0,3.5,22.0,588.0,676.68,530.05
2016,11,29,11,15,899.5,86.0,3.2,22.0,606.0,720.44,561.98
2016,11,29,11,30,906.0,87.0,2.9,22.0,624.0,761.99,589.58
2016,11,29,11,45,913.0,86.0,2.65,22.5,635.0,799.28,612.54
2016,11,29,12,0,920.0,85.0,2.4,23.0,646.0,833.91,633.05
2016,11,29,12,15,920.5,85.0,2.35,23.0,647.5,861.53,651.13
2016,11,29,12,30,921.0,85.0,2.3,23.0,649.0,885.85,667.0
2016,11,29,12,45,920.0,84.0,2.25,23.5,642.5,904.29,677.64
2016,11,29,13,0,919.0,83.0,2.2,24.0,636.0,919.18,685.97
2016,11,29,13,15,913.5,82.5,2.25,24.0,621.0,927.04,692.08
2016,11,29,13,30,908.0,82.0,2.3,24.0,606.0,931.18,695.95
2016,11,29,13,45,899.5,80.5,2.4,24.0,583.0,927.69,695.38
2016,11,29,14,0,891.0,79.0,2.5,24.0,560.0,920.53,692.54
2016,11,29,14,15,878.0,77.5,2.55,23.5,530.0,905.75,685.54
2016,11,29,14,30,865.0,76.0,2.6,23.0,500.0,896.61,682.51
2016,11,29,14,45,849.0,73.0,2.7,23.0,463.5,870.53,666.81
2016,11,29,15,0,833.0,70.0,2.8,23.0,427.0,841.45,648.92
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,801.03,621.58
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,758.54,592.27
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,702.9,552.63
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,646.57,511.22
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,571.35,455.69
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,505.0,403.89
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,401.54,319.14
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,306.21,226.46
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,146.1,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.1,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,24.42,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,27.31,17.21
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,30.41,21.49
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,66.72,33.25
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,121.75,67.89
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,178.94,114.08
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,242.85,170.51
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,304.34,227.4
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,368.11,285.9
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,429.23,341.16
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,491.21,395.46
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,549.22,444.6
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,606.47,491.23
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,660.08,533.39
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,712.11,573.09
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,758.5,607.64
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,802.36,638.37
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,840.98,663.94
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,876.47,686.97
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,906.4,707.46
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,932.72,725.44
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,952.82,737.72
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,969.05,747.41
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,978.22,753.78
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,983.37,757.59
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,981.16,756.96
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,974.97,753.82
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,961.75,745.98
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,944.83,735.71
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,917.98,718.5
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,888.09,699.06
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,848.8,672.51
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,807.25,643.83
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,754.26,605.86
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,707.56,571.27
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,635.16,515.73
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,564.04,458.34
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,462.99,373.91
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,368.3,276.63
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,175.11,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,7.73,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,14.11,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,22.86,13.43
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,31.33,22.4
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,64.65,34.15
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,119.24,69.15
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,173.31,112.65
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,232.09,164.09
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,289.77,216.8
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,350.03,271.53
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,408.05,323.1
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,466.89,373.82
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,522.72,421.18
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,578.14,466.83
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,628.81,506.65
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,674.51,541.62
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,718.39,575.66
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,760.07,605.79
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,796.9,630.69
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,831.02,653.4
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,858.74,672.9
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,883.17,690.13
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,901.48,701.79
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,916.23,711.07
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,924.26,717.12
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,928.59,720.82
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,924.4,717.37
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,916.58,711.59
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,911.54,709.33
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,894.07,698.35
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,867.15,680.73
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,837.28,660.9
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,796.58,632.58
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,753.79,602.23
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,698.12,561.71
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,641.73,519.34
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,573.43,466.65
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,501.53,408.51
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,399.75,322.71
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,305.67,228.78
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,146.02,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.18,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.37,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,17.62,8.68
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,29.09,20.07
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,42.34,30.83
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,55.84,42.8
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,69.95,55.04
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,84.24,67.22
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,128.72,103.6
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,178.37,144.37
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,175.69,142.57
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,165.39,133.94
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,213.84,173.62
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,262.52,213.05
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,248.15,200.62
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,230.88,185.74
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,187.75,150.38
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,151.51,120.35
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,110.17,86.18
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,69.97,52.81
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,88.91,68.5
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,108.57,84.7
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,106.32,82.85
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,104.07,81.04
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,63.74,47.7
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,24.72,15.15
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,172.07,139.31
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,338.3,274.41
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,385.53,313.95
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,414.99,339.91
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,258.22,212.35
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,84.97,66.3
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,75.52,58.73
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,66.07,50.94
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,56.63,42.96
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,47.68,35.3
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,37.93,26.91
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,28.19,18.42
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,19.36,10.59
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,10.54,2.51
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.26,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.73,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,7.9,0.71
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,13.18,6.07
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,19.35,11.16
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,25.53,16.72
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,32.16,22.62
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,38.8,28.45
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,41.46,30.74
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,44.13,33.0
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,48.12,36.32
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,52.13,39.61
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,57.02,43.73
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,61.92,47.84
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,92.01,73.46
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,122.9,99.52
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,112.33,90.43
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,101.75,81.4
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,127.07,102.73
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,153.07,124.52
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,110.36,88.52
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,69.09,53.54
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,46.43,34.17
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,23.84,14.81
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,34.01,23.55
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,44.2,32.29
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,60.61,46.36
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,77.05,60.45
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,46.83,34.71
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,16.74,8.85
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,49.91,37.55
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,84.99,67.79
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,76.56,60.79
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,68.15,53.76
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,57.68,44.75
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,47.68,36.05
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,38.37,27.84
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,29.08,19.54
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,20.24,11.59
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,11.42,3.34
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,5.7,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.31,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.63,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,3.94,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,5.26,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,6.58,0.11
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,7.91,1.26
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,23.77,15.1
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,39.7,28.89
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,51.67,39.16
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,63.67,49.38
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,63.68,49.27
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,63.69,49.17
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,49.94,37.24
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,36.21,25.39
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,35.33,24.6
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,34.46,23.83
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,66.85,51.33
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,100.01,79.23
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,116.5,93.01
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,133.39,107.11
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,189.17,154.04
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,248.05,203.03
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,159.7,129.76
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,75.29,58.51
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,42.86,30.98
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,10.58,3.4
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,189.13,157.59
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,380.86,317.26
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,351.3,292.97
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,321.49,268.83
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,296.39,248.95
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,271.01,228.51
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,240.01,202.46
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,208.98,175.96
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,174.56,146.23
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,140.3,115.96
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,88.26,69.76
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,48.09,32.28
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,20.98,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.64,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,10.98,2.89
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,18.48,10.73
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,27.76,18.42
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,37.05,26.77
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,46.8,35.35
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,56.53,43.78
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,44.57,33.34
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,32.62,22.88
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,35.72,25.54
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,38.83,28.16
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,63.24,49.13
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,87.91,70.06
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,79.75,62.83
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,71.72,55.81
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,40.65,29.29
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,9.7,2.71
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,59.74,45.55
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,111.22,88.87
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,97.74,77.46
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,84.31,66.19
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,120.11,96.13
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,157.6,127.04
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,121.57,97.17
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,86.3,67.76
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,118.39,94.86
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,152.72,123.63
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,102.4,81.65
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,55.69,42.21
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,82.94,65.61
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,114.5,92.56
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,103.15,83.08
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,91.82,73.59
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,379.53,324.03
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,600.49,502.05
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,525.84,439.6
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,453.3,378.18
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,362.25,297.75
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,277.84,210.92
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,133.6,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,12.73,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,20.04,9.6
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,28.21,19.35
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,57.59,30.54
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,108.83,60.93
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,162.66,103.57
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,222.16,156.24
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,210.97,164.06
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,151.71,124.56
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,170.27,140.27
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,189.17,156.0
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,156.56,128.4
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,125.42,101.71
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,108.5,87.06
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,91.59,72.47
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,98.5,78.06
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,105.47,83.68
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,120.51,96.01
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,135.84,108.51
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,122.68,97.52
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,109.55,86.59
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,119.22,94.67
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,129.12,102.94
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,113.86,90.3
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,98.66,77.69
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,98.84,77.95
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,99.09,78.28
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,78.04,60.69
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,58.35,44.14
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,75.56,58.87
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,95.34,75.78
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,85.42,67.64
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,75.51,59.44
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,346.35,295.97
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,552.33,466.17
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,473.32,399.29
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,400.08,336.01
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,299.16,247.39
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,207.16,157.61
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,99.21,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,11.82,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,21.42,10.37
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,31.74,22.66
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,56.24,32.39
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,104.15,61.3
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,154.25,100.73
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,209.77,148.94
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,264.81,198.86
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,323.05,251.33
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,261.82,210.94
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,145.34,118.14
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,165.85,135.12
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,187.32,152.38
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,199.01,161.45
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,210.87,170.62
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,323.69,262.91
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,428.53,346.09
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,443.44,356.21
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,457.59,366.25
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,473.88,378.95
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,489.92,391.42
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,495.31,395.29
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,499.94,398.69
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,486.52,388.38
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,471.95,377.32
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,575.16,458.79
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,678.65,537.05
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,768.54,602.36
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,840.42,651.02
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,723.95,567.52
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,596.28,474.46
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,557.62,446.37
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,518.33,416.35
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,473.21,381.59
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,427.81,345.79
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,371.4,303.24
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,316.47,259.25
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,243.94,197.66
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,176.23,132.02
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,84.55,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,8.19,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,23.14,11.13
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,36.99,27.51
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,57.76,42.3
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,87.96,65.42
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,119.88,91.41
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,156.62,123.03
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,141.66,115.92
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,108.89,90.88
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,102.99,85.52
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,96.86,79.95
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,133.71,111.99
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,172.1,145.13
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,246.71,209.98
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,331.06,282.59
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,307.84,262.18
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,290.19,246.35
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,360.13,306.75
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,423.2,360.85
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,462.52,394.75
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,503.32,429.8
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,422.82,360.5
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,322.48,273.67
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,319.14,271.25
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,315.68,268.63
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,301.56,256.88
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,287.21,244.96
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,272.49,232.81
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,257.63,220.51
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,186.18,158.25
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,132.27,110.58
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,118.87,99.35
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,105.49,87.97
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,90.95,75.25
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,76.36,62.33
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,61.06,48.7
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,45.56,34.69
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,30.95,21.31
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,17.61,8.62
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,8.79,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,147.0,12.0,2.6,-2.0,15.0,10.91,0.0
2016,12,9,7,45,303.0,23.5,2.85,-1.5,53.0,19.31,8.0
2016,12,9,8,0,459.0,35.0,3.1,-1.0,91.0,28.39,20.07
2016,12,9,8,15,239.5,56.5,3.2,-0.5,87.0,52.33,35.77
2016,12,9,8,30,20.0,78.0,3.3,0.0,83.0,68.33,54.63
2016,12,9,8,45,27.5,96.5,3.45,0.5,104.0,87.76,71.68
2016,12,9,9,0,35.0,115.0,3.6,1.0,125.0,108.4,89.74
2016,12,9,9,15,25.0,127.0,3.45,1.5,135.0,119.79,100.16
2016,12,9,9,30,15.0,139.0,3.3,2.0,145.0,127.99,107.44
2016,12,9,9,45,17.0,153.5,3.2,2.5,160.5,143.25,120.39
2016,12,9,10,0,19.0,168.0,3.1,3.0,176.0,158.84,133.46
2016,12,9,10,15,44.0,191.5,2.95,3.5,213.0,199.31,167.69
2016,12,9,10,30,69.0,215.0,2.8,4.0,250.0,239.19,201.05
2016,12,9,10,45,71.0,227.0,2.65,4.5,264.5,257.05,215.43
2016,12,9,11,0,73.0,239.0,2.5,5.0,279.0,275.19,229.91
2016,12,9,11,15,117.5,253.5,2.3,5.0,319.5,334.3,279.02
2016,12,9,11,30,162.0,268.0,2.1,5.0,360.0,388.5,323.27
2016,12,9,11,45,198.0,270.5,1.95,5.5,386.0,426.73,353.55
